Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,59.09,3.93
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,136.3,90.59
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,190.31,141.33
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,252.37,197.21
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,305.95,246.58
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,363.08,298.13
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,410.32,340.61
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,460.71,384.48
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,449.68,376.13
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,423.29,354.33
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,517.98,432.74
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,613.69,509.64
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,621.61,515.4
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,626.09,518.8
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,545.29,451.3
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,448.91,370.58
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,592.8,488.94
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,724.38,590.62
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,724.67,588.58
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,721.75,585.4
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,714.7,578.2
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,704.5,568.78
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,614.75,499.3
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,520.75,425.12
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,476.15,390.17
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,432.43,355.06
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,404.83,332.99
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,376.81,310.12
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,345.43,284.43
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,313.64,257.81
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,277.12,227.09
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,241.19,196.0
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,200.44,159.97
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,161.94,125.34
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,119.76,87.79
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,81.95,51.13
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,35.19,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,8.19,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,16.4,7.31
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,26.06,16.17
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,35.73,24.75
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,45.89,33.69
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,56.26,42.73
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,65.68,50.87
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,75.13,58.95
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,84.08,66.4
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,93.08,73.8
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,112.53,90.11
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,132.16,106.46
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,171.61,139.73
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,219.37,179.63
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,267.82,220.56
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,325.36,268.57
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,428.36,355.7
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,533.44,442.55
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,429.51,355.48
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,317.18,260.46
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,270.95,221.96
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,225.33,183.55
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,328.83,272.53
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,427.48,355.48
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,379.16,314.88
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,325.46,269.99
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,200.17,165.03
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,74.65,57.92
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,67.22,51.74
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,59.92,45.57
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,52.17,39.05
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,44.43,32.43
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,36.21,25.26
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,27.99,18.03
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,19.78,10.76
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,11.57,3.17
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,5.78,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,13.51,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,27.47,15.93
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,44.5,31.39
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,61.37,46.24
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,79.15,61.6
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,97.3,77.11
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,114.6,91.92
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,132.33,106.97
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,147.45,119.69
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,162.84,132.54
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,182.78,149.07
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,197.34,161.02
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,231.22,189.05
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,266.1,217.63
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,363.0,299.42
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,463.75,382.75
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,485.39,400.36
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,514.58,423.89
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,394.0,323.82
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,264.55,214.82
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,249.46,202.51
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,234.48,190.11
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,179.61,144.8
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,133.64,106.48
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,127.61,101.64
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,121.64,96.79
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,88.72,69.42
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,57.01,42.83
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,51.2,37.98
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,45.39,33.08
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,39.59,28.2
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,33.79,23.26
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,27.02,17.38
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,20.26,11.46
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,14.46,6.35
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,8.67,1.02
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,4.33,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,37.28,0.0
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,83.57,54.8
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,119.79,88.38
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,154.97,120.01
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,190.77,152.4
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,228.13,185.76
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,261.01,214.94
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,294.25,243.89
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,321.87,267.23
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,349.12,289.75
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,380.55,316.09
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,412.1,342.24
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,370.82,306.68
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,316.16,259.72
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,402.23,332.46
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,483.29,400.15
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,464.78,383.93
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,444.38,366.32
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,403.84,332.62
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,371.01,304.84
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,403.43,332.88
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,442.4,365.74
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,407.76,336.83
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,365.73,302.04
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,385.02,318.95
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,393.4,326.73
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,349.85,290.72
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,308.14,255.98
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,279.87,232.07
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,251.97,208.17
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,221.1,181.53
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,190.88,155.05
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,157.74,125.8
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,125.77,97.28
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,90.97,66.8
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,55.95,35.54
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,25.03,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,31.9,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,72.03,46.96
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,106.38,78.58
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,143.78,111.85
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,176.82,141.75
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,211.02,172.29
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,242.26,199.94
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,273.89,227.44
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,300.21,250.06
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,326.25,272.08
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,205.73,170.89
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,78.4,61.12
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,85.88,67.41
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,93.38,73.65
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,68.65,52.7
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,44.45,32.18
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,266.81,223.49
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,484.6,403.82
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,323.38,268.84
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,157.13,126.59
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,241.29,198.43
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,327.71,270.84
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,313.0,258.55
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,290.65,240.19
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,377.82,315.39
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,449.88,376.55
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,469.49,393.73
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,484.43,406.28
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,444.42,371.76
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,404.71,337.02
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,358.27,296.12
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,313.17,255.61
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,271.61,217.18
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,230.51,178.27
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,169.78,124.57
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,117.6,77.06
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,51.74,1.52
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.86,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,5.3,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,5.79,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,104.3,83.43
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,211.61,173.31
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,301.25,249.49
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,395.81,328.72
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,369.88,306.25
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,349.71,288.41
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,262.65,215.51
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,176.57,142.42
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,234.54,191.36
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,286.57,234.88
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,329.94,271.62
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,364.11,300.7
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,318.14,262.64
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,265.65,218.97
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,175.44,143.53
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,86.47,67.97
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,109.3,87.42
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,133.12,107.63
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,119.89,96.59
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,106.72,85.53
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,92.53,73.65
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,78.39,61.63
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,63.73,48.9
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,49.09,36.08
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,34.97,23.63
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,21.24,11.25
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,10.61,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,48.16,0.6
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,110.25,72.96
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,160.86,118.73
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,220.73,171.28
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,276.31,220.98
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,337.34,274.89
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,385.73,317.78
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,435.61,360.87
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,485.76,402.89
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,539.93,447.06
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,576.45,476.84
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,611.34,504.76
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,593.27,489.19
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,565.05,465.56
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,634.71,521.96
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,697.98,570.36
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,708.8,577.84
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,716.5,583.4
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,718.3,584.84
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,716.9,584.02
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,709.72,579.13
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,699.4,571.98
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,683.12,560.18
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,668.04,549.37
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,642.24,529.71
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,614.03,507.42
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,580.56,480.3
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,545.35,451.29
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,503.4,416.28
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,460.71,379.83
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,411.34,336.95
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,362.8,293.73
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,307.63,244.3
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,255.49,196.6
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,196.13,143.78
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,142.71,94.73
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,61.58,13.59
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,12.06,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,24.14,13.53
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,38.84,26.95
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,53.49,39.86
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,69.2,53.56
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,84.92,67.1
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,99.58,79.58
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,114.29,91.94
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,126.08,101.75
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,138.05,111.64
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,207.89,170.47
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,283.24,232.57
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,334.11,273.9
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,395.01,322.54
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,366.97,299.05
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,344.64,280.18
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,385.38,313.84
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,434.77,353.5
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,440.3,357.97
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,444.9,361.98
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,402.34,327.95
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,368.19,300.28
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,314.86,256.87
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,255.2,207.86
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,292.94,240.15
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,320.41,263.49
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,235.35,193.01
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,156.29,126.63
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,140.9,114.01
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,125.82,101.44
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,109.45,87.66
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,93.46,74.07
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,76.65,59.65
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,59.85,45.07
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,43.56,30.82
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,27.18,16.22
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,13.51,0.42
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,9.16,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,18.33,8.8
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,30.42,19.72
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,42.71,30.53
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,55.2,41.47
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,67.71,52.32
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,79.72,62.62
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,91.76,72.84
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,100.15,79.88
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,108.6,86.9
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,108.22,86.43
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,107.94,86.05
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,137.98,110.93
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,168.53,135.91
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,143.34,114.79
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,118.67,94.15
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,139.26,111.15
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,160.12,128.23
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,117.01,92.58
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,75.44,58.01
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,117.05,92.73
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,160.31,128.35
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,217.45,176.08
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,268.41,218.08
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,211.24,170.99
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,150.53,120.67
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,126.77,101.3
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,103.27,81.88
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,94.28,74.48
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,85.33,67.04
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,74.34,57.78
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,63.37,48.45
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,52.43,39.02
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,41.54,29.54
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,30.42,19.84
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,19.3,9.97
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,11.09,0.07
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.95,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,53.96,3.27
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,124.86,81.77
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,177.17,129.84
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,237.67,183.58
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,290.32,231.09
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,347.06,281.21
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,395.23,323.97
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,442.9,365.33
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,374.02,309.9
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,272.72,225.0
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,336.7,278.74
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,398.02,329.34
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,376.24,309.51
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,342.54,280.22
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,253.47,206.68
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,164.19,131.51
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,166.15,133.18
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,168.18,134.78
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,145.74,116.3
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,123.66,98.1
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,121.64,96.49
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,119.65,94.9
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,85.21,66.29
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,52.18,38.63
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,53.63,39.92
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,55.08,41.21
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,29.93,19.91
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.82,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,4.34,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.86,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,3.37,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.41,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.44,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.48,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,12.06,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,24.14,13.39
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,39.87,27.51
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,55.6,41.27
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,72.38,55.83
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,89.17,70.25
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,104.5,83.27
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,120.01,96.29
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,213.34,175.36
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,311.0,256.72
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,291.83,240.04
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,268.49,219.88
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,240.0,195.33
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,202.83,163.55
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,235.68,190.49
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,262.03,211.86
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,343.72,279.26
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,418.43,339.67
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,394.02,319.06
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,368.94,298.3
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,362.11,292.96
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,354.85,287.23
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,376.51,305.68
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,404.1,328.33
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,345.82,281.28
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,297.36,241.77
