Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,150.5,183.0,2.55,15.0,246.5,292.94,238.93
2016,1,11,14,30,172.0,170.0,2.5,15.0,239.0,286.96,234.46
2016,1,11,14,45,166.5,156.5,2.45,15.0,218.5,263.67,215.39
2016,1,11,15,0,161.0,143.0,2.4,15.0,198.0,240.38,196.1
2016,1,11,15,15,152.5,126.5,2.3,15.0,174.0,212.21,172.47
2016,1,11,15,30,144.0,110.0,2.2,15.0,150.0,184.41,148.77
2016,1,11,15,45,131.5,93.0,2.1,15.0,124.5,154.89,123.27
2016,1,11,16,0,119.0,76.0,2.0,15.0,99.0,126.26,98.17
2016,1,11,16,15,96.0,58.0,1.9,15.0,74.0,94.15,70.24
2016,1,11,16,30,73.0,40.0,1.8,15.0,49.0,63.97,43.81
2016,1,11,16,45,36.5,24.5,1.7,15.0,29.0,35.09,14.77
2016,1,11,17,0,0.0,9.0,1.6,15.0,9.0,8.85,0.0
2016,1,11,17,15,0.0,4.5,1.55,15.0,4.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,7,45,186.0,15.5,4.05,13.0,34.0,56.97,6.09
2016,1,12,8,0,372.0,31.0,3.8,13.0,68.0,132.36,86.64
2016,1,12,8,15,460.5,38.5,3.75,13.0,108.0,184.97,135.06
2016,1,12,8,30,549.0,46.0,3.7,13.0,148.0,245.63,189.02
2016,1,12,8,45,571.5,54.5,3.65,13.5,183.5,289.54,229.79
2016,1,12,9,0,594.0,63.0,3.6,14.0,219.0,334.31,270.11
2016,1,12,9,15,638.0,64.5,3.5,14.0,256.0,381.81,311.96
2016,1,12,9,30,682.0,66.0,3.4,14.0,293.0,429.5,352.99
2016,1,12,9,45,537.0,103.0,3.3,14.0,293.5,418.7,344.92
2016,1,12,10,0,392.0,140.0,3.2,14.0,294.0,391.84,322.78
2016,1,12,10,15,474.5,135.0,3.35,14.0,335.0,448.8,370.13
2016,1,12,10,30,557.0,130.0,3.5,14.0,376.0,508.86,419.07
2016,1,12,10,45,629.0,117.0,3.65,14.5,408.5,559.33,459.14
2016,1,12,11,0,701.0,104.0,3.8,15.0,441.0,607.11,496.72
2016,1,12,11,15,658.0,120.5,3.9,15.0,445.5,607.99,496.61
2016,1,12,11,30,615.0,137.0,4.0,15.0,450.0,604.78,493.47
2016,1,12,11,45,520.5,166.5,4.15,15.0,434.0,572.15,466.66
2016,1,12,12,0,426.0,196.0,4.3,15.0,418.0,539.51,439.71
2016,1,12,12,15,377.5,206.5,4.35,15.0,403.5,508.55,414.94
2016,1,12,12,30,329.0,217.0,4.4,15.0,389.0,484.76,395.41
2016,1,12,12,45,352.5,209.0,4.45,15.0,391.5,491.08,401.23
2016,1,12,13,0,376.0,201.0,4.5,15.0,394.0,495.81,405.66
2016,1,12,13,15,263.0,209.5,4.45,15.0,342.5,421.54,344.63
2016,1,12,13,30,150.0,218.0,4.4,15.0,291.0,341.66,278.66
2016,1,12,13,45,404.5,161.5,4.4,15.0,347.0,460.82,379.54
2016,1,12,14,0,659.0,105.0,4.4,15.0,403.0,556.29,458.36
2016,1,12,14,15,477.0,132.5,4.4,15.0,341.0,453.03,373.49
2016,1,12,14,30,295.0,160.0,4.4,15.0,279.0,355.07,292.31
2016,1,12,14,45,281.0,148.5,4.45,15.0,254.0,324.94,267.7
2016,1,12,15,0,267.0,137.0,4.5,15.0,229.0,295.01,242.64
2016,1,12,15,15,255.5,121.5,4.5,14.5,201.5,262.05,215.09
2016,1,12,15,30,244.0,106.0,4.5,14.0,174.0,229.41,187.17
2016,1,12,15,45,221.5,90.5,4.55,14.0,144.5,192.82,155.1
2016,1,12,16,0,199.0,75.0,4.6,14.0,115.0,157.81,123.97
2016,1,12,16,15,167.0,58.0,4.7,14.0,86.0,119.84,90.41
2016,1,12,16,30,135.0,41.0,4.8,14.0,57.0,84.65,59.09
2016,1,12,16,45,67.5,26.0,4.9,14.0,34.0,46.2,22.37
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,10.81,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,169.0,17.0,5.5,14.5,34.0,55.51,7.25
2016,1,13,8,0,338.0,34.0,5.6,15.0,68.0,127.22,83.37
2016,1,13,8,15,431.5,42.5,5.75,15.0,108.0,180.9,131.92
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,243.12,186.87
2016,1,13,8,45,577.0,57.5,6.05,15.0,189.0,295.15,234.44
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,350.64,284.31
2016,1,13,9,15,473.0,93.5,6.3,15.0,229.5,334.49,274.86
2016,1,13,9,30,317.0,123.0,6.4,15.0,229.0,300.69,248.48
2016,1,13,9,45,377.0,128.0,6.55,15.0,267.0,357.1,296.45
2016,1,13,10,0,437.0,133.0,6.7,15.0,305.0,410.45,341.45
2016,1,13,10,15,611.0,110.0,6.75,15.0,370.5,507.89,423.22
2016,1,13,10,30,785.0,87.0,6.8,15.0,436.0,607.9,505.99
2016,1,13,10,45,805.0,86.5,6.9,15.0,460.0,639.83,532.02
2016,1,13,11,0,825.0,86.0,7.0,15.0,484.0,669.84,556.44
2016,1,13,11,15,833.0,87.0,7.05,15.0,500.0,690.98,572.58
2016,1,13,11,30,841.0,88.0,7.1,15.0,516.0,709.35,586.62
2016,1,13,11,45,846.0,88.0,7.2,15.0,525.0,721.52,596.0
2016,1,13,12,0,851.0,88.0,7.3,15.0,534.0,730.64,603.12
2016,1,13,12,15,665.5,136.5,7.3,15.0,485.5,654.46,541.69
2016,1,13,12,30,480.0,185.0,7.3,15.0,437.0,568.33,469.7
2016,1,13,12,45,658.5,137.5,7.35,15.0,478.5,646.5,535.85
2016,1,13,13,0,837.0,90.0,7.4,15.0,520.0,712.99,590.19
2016,1,13,13,15,780.5,95.0,7.3,15.0,487.5,668.51,555.03
2016,1,13,13,30,724.0,100.0,7.2,15.0,455.0,625.23,520.16
2016,1,13,13,45,730.0,93.5,7.15,15.0,438.0,607.64,506.2
2016,1,13,14,0,736.0,87.0,7.1,15.0,421.0,585.17,488.1
2016,1,13,14,15,752.5,83.5,6.9,14.5,407.0,572.1,477.73
2016,1,13,14,30,769.0,80.0,6.7,14.0,393.0,555.65,464.17
2016,1,13,14,45,749.5,76.0,6.55,14.0,359.5,515.02,429.64
2016,1,13,15,0,730.0,72.0,6.4,14.0,326.0,473.45,393.71
2016,1,13,15,15,695.0,68.0,6.05,14.0,287.5,425.58,351.57
2016,1,13,15,30,660.0,64.0,5.7,14.0,249.0,376.74,307.89
2016,1,13,15,45,614.5,58.0,5.4,14.0,208.5,322.71,259.3
2016,1,13,16,0,569.0,52.0,5.1,14.0,168.0,271.35,212.2
2016,1,13,16,15,486.0,44.5,4.95,13.5,127.0,209.79,157.57
2016,1,13,16,30,403.0,37.0,4.8,13.0,86.0,155.43,108.85
2016,1,13,16,45,262.0,26.0,4.65,13.0,52.0,91.91,48.86
2016,1,13,17,0,121.0,15.0,4.5,13.0,18.0,34.1,0.0
2016,1,13,17,15,60.5,7.5,4.4,13.0,9.0,7.37,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,60.0,18.0,2.75,12.5,24.0,32.62,3.51
2016,1,14,8,0,120.0,36.0,2.9,13.0,48.0,72.98,48.49
2016,1,14,8,15,144.5,53.0,3.1,13.0,75.0,104.73,77.71
2016,1,14,8,30,169.0,70.0,3.3,13.0,102.0,138.6,107.95
2016,1,14,8,45,184.5,86.5,3.55,13.5,129.5,170.47,136.29
2016,1,14,9,0,200.0,103.0,3.8,14.0,157.0,203.43,165.08
2016,1,14,9,15,210.0,118.5,3.95,14.0,182.5,233.58,191.37
2016,1,14,9,30,220.0,134.0,4.1,14.0,208.0,264.11,217.5
2016,1,14,9,45,410.5,118.0,4.25,14.0,274.0,364.56,302.15
2016,1,14,10,0,601.0,102.0,4.4,14.0,340.0,474.6,393.42
2016,1,14,10,15,574.0,117.5,4.45,14.0,358.5,494.07,408.99
2016,1,14,10,30,547.0,133.0,4.5,14.0,377.0,507.12,419.42
2016,1,14,10,45,436.0,165.5,4.6,14.0,366.0,483.43,398.96
2016,1,14,11,0,325.0,198.0,4.7,14.0,355.0,445.39,366.78
2016,1,14,11,15,283.0,211.5,4.85,14.0,352.0,436.91,359.33
2016,1,14,11,30,241.0,225.0,5.0,14.0,349.0,426.14,349.81
2016,1,14,11,45,236.0,230.5,5.2,14.0,353.5,422.82,347.34
2016,1,14,12,0,231.0,236.0,5.4,14.0,358.0,426.88,350.61
2016,1,14,12,15,130.5,223.0,5.55,14.0,292.0,338.81,277.61
2016,1,14,12,30,30.0,210.0,5.7,14.0,226.0,242.03,196.35
2016,1,14,12,45,172.5,213.0,5.9,14.0,302.5,357.34,294.57
2016,1,14,13,0,315.0,216.0,6.1,14.0,379.0,470.45,388.68
2016,1,14,13,15,227.5,218.5,6.2,14.0,334.5,399.45,329.69
2016,1,14,13,30,140.0,221.0,6.3,14.0,290.0,338.57,278.54
2016,1,14,13,45,70.0,174.5,6.45,14.0,209.0,228.71,187.53
2016,1,14,14,0,0.0,128.0,6.6,14.0,128.0,126.35,100.98
2016,1,14,14,15,0.0,121.0,6.6,14.0,121.0,119.36,95.35
2016,1,14,14,30,0.0,114.0,6.6,14.0,114.0,112.41,89.68
2016,1,14,14,45,0.0,89.0,6.65,14.0,89.0,86.85,68.27
2016,1,14,15,0,0.0,64.0,6.7,14.0,64.0,61.86,47.17
2016,1,14,15,15,0.0,56.5,6.65,14.0,56.5,54.59,41.04
2016,1,14,15,30,0.0,49.0,6.6,14.0,49.0,47.33,34.84
2016,1,14,15,45,0.0,40.5,6.55,14.0,40.5,39.11,27.75
2016,1,14,16,0,0.0,32.0,6.5,14.0,32.0,30.89,20.6
2016,1,14,16,15,0.0,24.0,6.5,14.0,24.0,23.16,13.82
2016,1,14,16,30,0.0,16.0,6.5,14.0,16.0,15.43,7.02
2016,1,14,16,45,0.0,9.5,6.5,14.0,9.5,9.16,0.81
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,1.47,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,15,7,45,142.0,18.0,0.25,14.0,33.0,50.61,9.25
2016,1,15,8,0,284.0,36.0,0.2,14.0,66.0,116.3,76.92
2016,1,15,8,15,375.5,46.0,0.45,14.0,105.0,168.48,122.59
2016,1,15,8,30,467.0,56.0,0.7,14.0,144.0,229.15,174.74
2016,1,15,8,45,528.0,62.5,0.95,14.0,185.0,282.26,221.54
2016,1,15,9,0,589.0,69.0,1.2,14.0,226.0,339.71,271.39
2016,1,15,9,15,628.5,73.5,1.45,14.0,265.0,388.7,313.93
2016,1,15,9,30,668.0,78.0,1.7,14.0,304.0,439.25,356.9
2016,1,15,9,45,667.5,88.5,1.95,14.0,334.5,475.79,387.87
2016,1,15,10,0,667.0,99.0,2.2,14.0,365.0,510.31,416.6
2016,1,15,10,15,570.5,124.5,2.3,14.0,364.0,500.04,408.42
2016,1,15,10,30,474.0,150.0,2.4,14.0,363.0,480.14,392.33
2016,1,15,10,45,505.5,151.5,2.55,14.5,389.0,514.61,419.52
2016,1,15,11,0,537.0,153.0,2.7,15.0,415.0,548.75,445.78
2016,1,15,11,15,649.0,132.0,2.75,15.0,458.5,617.43,500.04
2016,1,15,11,30,761.0,111.0,2.8,15.0,502.0,683.55,551.42
2016,1,15,11,45,768.5,110.0,2.85,15.0,511.0,695.82,560.03
2016,1,15,12,0,776.0,109.0,2.9,15.0,520.0,705.33,567.05
2016,1,15,12,15,593.5,156.5,2.8,15.0,471.0,625.74,504.11
2016,1,15,12,30,411.0,204.0,2.7,15.0,422.0,540.47,435.6
2016,1,15,12,45,612.0,148.0,2.65,15.0,468.5,626.82,505.97
2016,1,15,13,0,813.0,92.0,2.6,15.0,515.0,701.77,563.8
2016,1,15,13,15,805.0,91.0,2.45,15.0,500.0,685.14,550.43
2016,1,15,13,30,797.0,90.0,2.3,15.0,485.0,665.79,535.82
2016,1,15,13,45,792.5,86.0,2.2,15.0,464.5,642.86,518.43
2016,1,15,14,0,788.0,82.0,2.1,15.0,444.0,617.33,498.6
2016,1,15,14,15,770.5,80.0,1.95,15.0,416.0,583.44,471.75
2016,1,15,14,30,753.0,78.0,1.8,15.0,388.0,547.96,443.32
2016,1,15,14,45,730.5,74.5,1.7,15.0,355.0,506.67,410.16
2016,1,15,15,0,708.0,71.0,1.6,15.0,322.0,464.68,375.76
2016,1,15,15,15,673.0,67.0,1.55,15.0,284.0,417.35,336.49
2016,1,15,15,30,638.0,63.0,1.5,15.0,246.0,369.24,295.66
2016,1,15,15,45,586.5,58.0,1.45,15.0,206.0,314.61,248.73
2016,1,15,16,0,535.0,53.0,1.4,15.0,166.0,263.19,203.49
2016,1,15,16,15,456.0,45.5,1.4,15.0,126.0,204.02,152.08
2016,1,15,16,30,377.0,38.0,1.4,15.0,86.0,151.72,106.2
2016,1,15,16,45,246.5,27.0,1.4,15.0,53.0,92.15,52.82
2016,1,15,17,0,116.0,16.0,1.4,15.0,20.0,34.86,0.0
2016,1,15,17,15,58.0,8.0,1.45,15.0,10.0,14.58,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,16.5,3.8,14.5,16.5,15.93,0.29
2016,1,16,8,0,0.0,33.0,3.8,15.0,33.0,32.87,20.48
2016,1,16,8,15,10.0,51.0,3.8,15.0,53.0,54.32,39.18
2016,1,16,8,30,20.0,69.0,3.8,15.0,73.0,79.23,60.58
2016,1,16,8,45,29.5,86.5,3.8,15.0,94.0,102.2,80.39
2016,1,16,9,0,39.0,104.0,3.8,15.0,115.0,126.01,100.78
2016,1,16,9,15,47.0,120.0,3.7,15.0,135.0,148.17,119.6
2016,1,16,9,30,55.0,136.0,3.6,15.0,155.0,170.98,138.74
2016,1,16,9,45,27.5,100.5,3.55,15.0,110.0,117.24,93.81
2016,1,16,10,0,0.0,65.0,3.5,15.0,65.0,62.83,47.66
2016,1,16,10,15,0.0,59.5,3.4,15.0,59.5,57.5,43.13
2016,1,16,10,30,0.0,54.0,3.3,15.0,54.0,52.18,38.57
2016,1,16,10,45,0.0,100.5,3.2,15.5,100.5,97.91,76.66
2016,1,16,11,0,0.0,147.0,3.1,16.0,147.0,145.71,115.72
2016,1,16,11,15,0.0,121.0,3.0,16.0,121.0,118.6,93.26
2016,1,16,11,30,0.0,95.0,2.9,16.0,95.0,92.17,71.41
2016,1,16,11,45,1.0,134.5,2.85,16.0,135.0,133.02,105.05
2016,1,16,12,0,2.0,174.0,2.8,16.0,175.0,174.88,139.05
2016,1,16,12,15,1.0,169.5,2.8,16.0,170.0,169.36,134.43
2016,1,16,12,30,0.0,165.0,2.8,16.0,165.0,163.91,129.99
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,144.66,114.37
2016,1,16,13,0,0.0,128.0,2.8,16.0,128.0,125.63,98.9
2016,1,16,13,15,0.0,133.5,2.75,16.0,133.5,131.39,103.71
2016,1,16,13,30,0.0,139.0,2.7,16.0,139.0,137.23,108.59
2016,1,16,13,45,0.0,129.5,2.65,16.0,129.5,127.56,100.78
2016,1,16,14,0,0.0,120.0,2.6,16.0,120.0,117.95,93.01
2016,1,16,14,15,0.0,63.0,2.5,15.5,63.0,60.89,45.8
2016,1,16,14,30,0.0,6.0,2.4,15.0,6.0,5.79,0.0
2016,1,16,14,45,8.0,69.5,2.3,15.0,72.5,71.74,55.45
2016,1,16,15,0,16.0,133.0,2.2,15.0,139.0,142.34,114.51
2016,1,16,15,15,10.5,118.5,2.1,15.0,122.5,124.32,99.37
2016,1,16,15,30,5.0,104.0,2.0,15.0,106.0,106.77,84.68
2016,1,16,15,45,2.5,87.0,1.95,15.0,88.0,88.21,69.02
2016,1,16,16,0,0.0,70.0,1.9,15.0,70.0,69.9,53.39
2016,1,16,16,15,0.0,53.0,1.9,15.0,53.0,52.61,38.46
2016,1,16,16,30,0.0,36.0,1.9,15.0,36.0,35.26,23.37
2016,1,16,16,45,0.0,22.0,1.9,15.0,22.0,21.24,10.14
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,7.71,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,5.7,14.5,9.0,8.68,0.0
2016,1,17,8,0,0.0,18.0,5.8,15.0,18.0,17.36,8.19
2016,1,17,8,15,0.0,29.0,5.8,15.0,29.0,28.0,17.64
2016,1,17,8,30,0.0,40.0,5.8,15.0,40.0,38.63,26.94
2016,1,17,8,45,0.0,50.5,5.8,15.0,50.5,48.8,35.78
2016,1,17,9,0,0.0,61.0,5.8,15.0,61.0,59.19,44.73
2016,1,17,9,15,0.0,71.5,5.8,15.0,71.5,69.61,53.6
2016,1,17,9,30,0.0,82.0,5.8,15.0,82.0,80.06,62.4
2016,1,17,9,45,0.0,84.5,5.8,15.0,84.5,82.32,64.22
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,84.64,66.07
2016,1,17,10,15,0.0,86.5,5.8,15.0,86.5,83.96,65.38
2016,1,17,10,30,0.0,86.0,5.8,15.0,86.0,83.35,64.76
2016,1,17,10,45,0.0,90.0,5.8,15.0,90.0,87.29,67.95
2016,1,17,11,0,0.0,94.0,5.8,15.0,94.0,91.24,71.16
2016,1,17,11,15,0.0,115.5,5.75,15.0,115.5,112.95,89.15
2016,1,17,11,30,0.0,137.0,5.7,15.0,137.0,134.92,107.25
2016,1,17,11,45,0.0,133.5,5.7,15.0,133.5,131.23,104.11
2016,1,17,12,0,0.0,130.0,5.7,15.0,130.0,127.59,101.05
2016,1,17,12,15,0.0,108.5,5.75,15.0,108.5,105.69,82.9
2016,1,17,12,30,0.0,87.0,5.8,15.0,87.0,84.17,65.01
2016,1,17,12,45,0.0,84.0,5.85,15.0,84.0,81.26,62.62
2016,1,17,13,0,0.0,81.0,5.9,15.0,81.0,78.35,60.22
2016,1,17,13,15,4.5,129.5,5.95,15.0,132.0,130.45,103.78
2016,1,17,13,30,9.0,178.0,6.0,15.0,183.0,184.52,148.6
2016,1,17,13,45,4.5,137.5,6.05,15.0,140.0,138.88,110.92
2016,1,17,14,0,0.0,97.0,6.1,15.0,97.0,94.39,73.91
2016,1,17,14,15,0.0,117.0,6.0,15.0,117.0,115.05,91.32
2016,1,17,14,30,0.0,137.0,5.9,15.0,137.0,136.42,109.28
2016,1,17,14,45,0.0,92.0,5.8,15.0,92.0,89.83,70.44
2016,1,17,15,0,0.0,47.0,5.7,15.0,47.0,45.4,33.01
2016,1,17,15,15,0.0,41.5,5.6,15.0,41.5,40.07,28.54
2016,1,17,15,30,0.0,36.0,5.5,15.0,36.0,34.75,24.01
2016,1,17,15,45,0.0,30.0,5.4,15.0,30.0,28.95,19.03
2016,1,17,16,0,0.0,24.0,5.3,15.0,24.0,23.15,14.01
2016,1,17,16,15,0.0,18.5,5.3,15.0,18.5,17.84,9.36
2016,1,17,16,30,0.0,13.0,5.3,15.0,13.0,12.53,4.69
2016,1,17,16,45,0.0,8.0,5.35,15.0,8.0,7.71,0.18
2016,1,17,17,0,0.0,3.0,5.4,15.0,3.0,2.89,0.0
2016,1,17,17,15,0.0,1.5,5.4,15.0,1.5,1.47,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.0,2.65,14.0,37.0,60.48,16.86
2016,1,18,8,0,409.0,30.0,2.8,14.0,74.0,140.53,93.03
2016,1,18,8,15,493.0,37.0,2.8,14.0,115.0,193.55,141.19
2016,1,18,8,30,577.0,44.0,2.8,14.0,156.0,252.69,193.85
2016,1,18,8,45,630.5,49.0,2.85,14.5,198.0,306.52,242.14
2016,1,18,9,0,684.0,54.0,2.9,15.0,240.0,363.85,292.24
2016,1,18,9,15,718.5,57.5,2.85,15.0,279.5,413.52,335.56
2016,1,18,9,30,753.0,61.0,2.8,15.0,319.0,464.17,378.45
2016,1,18,9,45,772.5,64.5,2.8,15.5,353.5,507.12,413.48
2016,1,18,10,0,792.0,68.0,2.8,16.0,388.0,549.22,446.8
2016,1,18,10,15,710.5,91.5,2.85,16.0,394.5,552.52,449.24
2016,1,18,10,30,629.0,115.0,2.9,16.0,401.0,546.62,444.22
2016,1,18,10,45,477.0,158.5,3.0,16.0,382.0,505.63,410.51
2016,1,18,11,0,325.0,202.0,3.1,16.0,363.0,451.66,365.99
2016,1,18,11,15,382.5,197.5,3.2,16.0,393.0,492.96,399.63
2016,1,18,11,30,440.0,193.0,3.3,16.0,423.0,543.38,439.35
2016,1,18,11,45,383.5,209.0,3.4,16.0,412.0,516.16,417.2
2016,1,18,12,0,327.0,225.0,3.5,16.0,401.0,495.17,399.86
2016,1,18,12,15,346.5,221.5,3.4,16.0,408.5,506.7,409.11
2016,1,18,12,30,366.0,218.0,3.3,16.0,416.0,516.99,417.22
2016,1,18,12,45,429.5,200.5,3.2,16.0,430.0,551.1,444.47
2016,1,18,13,0,493.0,183.0,3.1,16.0,444.0,574.55,463.38
2016,1,18,13,15,496.0,176.5,2.95,16.0,433.0,563.51,454.62
2016,1,18,13,30,499.0,170.0,2.8,16.0,422.0,550.53,444.53
2016,1,18,13,45,587.0,138.5,2.7,16.0,423.0,569.25,460.37
2016,1,18,14,0,675.0,107.0,2.6,16.0,424.0,579.36,469.13
2016,1,18,14,15,473.0,140.0,2.55,15.5,355.5,466.19,379.39
2016,1,18,14,30,271.0,173.0,2.5,15.0,287.0,359.32,293.02
2016,1,18,14,45,367.0,144.0,2.45,15.0,285.5,379.94,310.81
2016,1,18,15,0,463.0,115.0,2.4,15.0,284.0,386.32,315.87
2016,1,18,15,15,441.5,105.0,2.1,15.0,252.0,346.49,282.04
2016,1,18,15,30,420.0,95.0,1.8,15.0,220.0,307.21,248.27
2016,1,18,15,45,391.5,83.0,1.55,15.0,185.5,263.58,210.47
2016,1,18,16,0,363.0,71.0,1.3,15.0,151.0,221.66,173.43
2016,1,18,16,15,319.0,58.0,1.25,15.0,116.5,175.57,133.0
2016,1,18,16,30,275.0,45.0,1.2,15.0,82.0,133.3,95.53
2016,1,18,16,45,137.5,33.5,1.2,15.0,52.0,72.3,45.12
2016,1,18,17,0,0.0,22.0,1.2,15.0,22.0,22.19,0.0
2016,1,18,17,15,0.0,11.0,1.2,15.0,11.0,10.81,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,8.8,15.0,2.0,1.93,0.0
2016,1,19,8,0,0.0,4.0,8.9,15.0,4.0,3.85,0.0
2016,1,19,8,15,0.0,6.5,8.9,15.0,6.5,6.26,0.0
2016,1,19,8,30,0.0,9.0,8.9,15.0,9.0,8.67,1.67
2016,1,19,8,45,0.0,11.5,8.9,15.5,11.5,11.09,3.76
2016,1,19,9,0,0.0,14.0,8.9,16.0,14.0,13.5,5.82
2016,1,19,9,15,0.0,16.5,8.8,16.0,16.5,15.91,7.89
2016,1,19,9,30,0.0,19.0,8.7,16.0,19.0,18.33,9.94
2016,1,19,9,45,0.0,44.0,8.6,16.0,44.0,42.49,30.4
2016,1,19,10,0,0.0,69.0,8.5,16.0,69.0,66.7,50.75
2016,1,19,10,15,172.5,124.5,8.4,16.0,203.5,246.27,203.91
2016,1,19,10,30,345.0,180.0,8.3,16.0,338.0,425.3,352.73
2016,1,19,10,45,178.0,179.5,8.2,16.0,261.5,313.47,258.41
2016,1,19,11,0,11.0,179.0,8.1,16.0,185.0,186.96,150.28
2016,1,19,11,15,55.5,207.5,7.95,16.0,237.0,256.76,208.66
2016,1,19,11,30,100.0,236.0,7.8,16.0,289.0,321.82,262.42
2016,1,19,11,45,64.5,225.0,7.65,16.0,259.5,283.88,230.45
2016,1,19,12,0,29.0,214.0,7.5,16.0,230.0,245.36,197.97
2016,1,19,12,15,74.5,230.5,7.3,16.0,271.5,297.93,242.0
2016,1,19,12,30,120.0,247.0,7.1,16.0,313.0,359.02,292.26
2016,1,19,12,45,458.0,177.5,6.9,16.0,422.0,547.84,451.56
2016,1,19,13,0,796.0,108.0,6.7,16.0,531.0,715.12,587.39
2016,1,19,13,15,789.5,107.0,6.55,16.0,517.5,699.87,574.91
2016,1,19,13,30,783.0,106.0,6.4,16.0,504.0,684.68,563.13
2016,1,19,13,45,774.5,103.5,6.3,16.0,483.5,660.97,544.24
2016,1,19,14,0,766.0,101.0,6.2,16.0,463.0,634.87,523.31
2016,1,19,14,15,748.0,98.5,6.2,15.5,435.0,600.48,496.68
2016,1,19,14,30,730.0,96.0,6.2,15.0,407.0,564.59,468.31
2016,1,19,14,45,678.0,91.5,6.2,15.0,362.0,505.57,419.8
2016,1,19,15,0,626.0,87.0,6.2,15.0,317.0,447.99,371.71
2016,1,19,15,15,567.5,90.0,6.1,15.0,281.0,397.25,328.12
2016,1,19,15,30,509.0,93.0,6.0,15.0,245.0,347.36,284.69
2016,1,19,15,45,466.5,83.5,5.9,15.0,207.0,296.71,240.16
2016,1,19,16,0,424.0,74.0,5.8,15.0,169.0,248.85,197.31
2016,1,19,16,15,357.5,62.5,5.55,14.5,130.0,194.08,149.14
2016,1,19,16,30,291.0,51.0,5.3,14.0,91.0,145.29,106.1
2016,1,19,16,45,145.5,38.5,5.1,14.0,58.5,80.61,52.24
2016,1,19,17,0,0.0,26.0,4.9,14.0,26.0,26.79,0.0
2016,1,19,17,15,0.0,13.0,4.7,14.0,13.0,12.78,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,9.83,0.0
2016,1,20,7,45,119.0,23.5,1.65,13.0,36.5,53.53,18.94
2016,1,20,8,0,238.0,37.0,1.8,13.0,63.0,106.31,72.26
2016,1,20,8,15,283.0,51.5,1.95,13.0,97.0,147.52,109.7
2016,1,20,8,30,328.0,66.0,2.1,13.0,131.0,192.9,150.16
2016,1,20,8,45,359.0,78.5,2.25,13.5,165.0,234.4,187.14
2016,1,20,9,0,390.0,91.0,2.4,14.0,199.0,278.08,225.22
2016,1,20,9,15,412.5,101.5,2.45,14.0,231.0,317.35,259.32
2016,1,20,9,30,435.0,112.0,2.5,14.0,263.0,357.48,293.38
2016,1,20,9,45,405.5,131.0,2.55,14.0,283.5,378.82,311.23
2016,1,20,10,0,376.0,150.0,2.6,14.0,304.0,396.8,325.77
2016,1,20,10,15,423.0,153.0,2.6,14.0,338.0,441.53,362.09
2016,1,20,10,30,470.0,156.0,2.6,14.0,372.0,487.67,398.87
2016,1,20,10,45,346.0,188.0,2.65,14.5,351.5,443.99,361.81
2016,1,20,11,0,222.0,220.0,2.7,15.0,331.0,393.71,319.3
2016,1,20,11,15,234.0,226.5,2.6,15.0,347.0,413.31,334.8
2016,1,20,11,30,246.0,233.0,2.5,15.0,363.0,440.86,355.88
2016,1,20,11,45,299.5,228.0,2.45,15.0,389.0,477.24,384.9
2016,1,20,12,0,353.0,223.0,2.4,15.0,415.0,513.48,413.47
2016,1,20,12,15,310.0,231.5,2.15,15.0,400.5,492.14,395.09
2016,1,20,12,30,267.0,240.0,1.9,15.0,386.0,469.53,376.05
2016,1,20,12,45,267.0,237.5,1.7,15.0,382.0,465.58,372.58
2016,1,20,13,0,267.0,235.0,1.5,15.0,378.0,460.64,368.19
2016,1,20,13,15,245.5,231.5,1.4,15.0,360.5,438.04,350.29
2016,1,20,13,30,224.0,228.0,1.3,15.0,343.0,407.11,326.19
2016,1,20,13,45,224.5,217.5,1.25,15.0,328.5,391.61,314.56
2016,1,20,14,0,225.0,207.0,1.2,15.0,314.0,375.41,302.18
2016,1,20,14,15,206.0,196.0,1.2,15.0,289.5,345.43,278.75
2016,1,20,14,30,187.0,185.0,1.2,15.0,265.0,315.93,255.5
2016,1,20,14,45,301.0,155.5,1.2,15.0,272.5,349.65,283.82
2016,1,20,15,0,415.0,126.0,1.2,15.0,280.0,374.91,303.94
2016,1,20,15,15,397.0,115.0,1.3,15.0,249.5,337.45,273.27
2016,1,20,15,30,379.0,104.0,1.4,15.0,219.0,300.38,242.44
2016,1,20,15,45,354.5,90.5,1.55,15.0,186.0,258.39,206.88
2016,1,20,16,0,330.0,77.0,1.7,15.0,153.0,217.83,171.56
2016,1,20,16,15,293.5,62.5,1.75,14.5,119.0,173.85,133.16
2016,1,20,16,30,257.0,48.0,1.8,14.0,85.0,132.97,96.92
2016,1,20,16,45,180.5,34.0,1.9,14.0,55.0,86.92,56.62
2016,1,20,17,0,104.0,20.0,2.0,14.0,25.0,44.14,1.76
2016,1,20,17,15,52.0,10.0,1.95,14.0,12.5,16.44,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,11.8,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,65.25,25.05
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,134.77,90.93
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,187.17,137.98
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,247.32,191.43
2016,1,21,8,45,589.0,55.0,4.35,14.5,198.0,300.36,239.04
2016,1,21,9,0,645.0,60.0,4.3,15.0,240.0,357.3,288.92
2016,1,21,9,15,654.0,67.0,4.2,15.0,273.0,397.48,324.77
2016,1,21,9,30,663.0,74.0,4.1,15.0,306.0,436.76,358.72
2016,1,21,9,45,507.0,114.5,4.05,15.5,303.0,417.38,342.89
2016,1,21,10,0,351.0,155.0,4.0,16.0,300.0,381.23,312.4
2016,1,21,10,15,401.0,158.0,4.05,16.0,335.0,434.01,355.47
2016,1,21,10,30,451.0,161.0,4.1,16.0,370.0,481.63,393.78
2016,1,21,10,45,509.5,155.5,4.2,16.0,403.0,526.69,430.13
2016,1,21,11,0,568.0,150.0,4.3,16.0,436.0,572.57,466.87
2016,1,21,11,15,524.0,168.5,4.4,16.0,439.0,572.33,465.74
2016,1,21,11,30,480.0,187.0,4.5,16.0,442.0,568.59,461.99
2016,1,21,11,45,473.0,193.5,4.6,16.0,448.0,576.0,467.71
2016,1,21,12,0,466.0,200.0,4.7,16.0,454.0,581.44,471.85
2016,1,21,12,15,455.0,202.5,4.7,16.0,451.5,577.58,468.59
2016,1,21,12,30,444.0,205.0,4.7,16.0,449.0,571.9,463.97
2016,1,21,12,45,278.5,224.5,4.75,16.0,377.0,459.95,373.51
2016,1,21,13,0,113.0,244.0,4.8,16.0,305.0,341.17,275.84
2016,1,21,13,15,202.5,231.5,4.9,16.0,337.5,399.02,324.77
2016,1,21,13,30,292.0,219.0,5.0,16.0,370.0,453.74,370.17
2016,1,21,13,45,280.5,211.0,5.15,16.0,351.5,431.29,352.42
2016,1,21,14,0,269.0,203.0,5.3,16.0,333.0,408.36,334.36
2016,1,21,14,15,294.0,187.0,5.45,15.5,321.0,399.55,328.82
2016,1,21,14,30,319.0,171.0,5.6,15.0,309.0,388.46,321.09
2016,1,21,14,45,166.0,154.5,5.75,15.0,226.5,263.91,217.44
2016,1,21,15,0,13.0,138.0,5.9,15.0,144.0,145.65,117.35
2016,1,21,15,15,9.0,124.0,6.0,15.0,128.0,128.98,103.57
2016,1,21,15,30,5.0,110.0,6.1,15.0,112.0,112.67,89.89
2016,1,21,15,45,2.5,94.0,6.2,15.0,95.0,95.2,75.11
2016,1,21,16,0,0.0,78.0,6.3,15.0,78.0,78.0,60.39
2016,1,21,16,15,0.0,60.5,6.35,15.0,60.5,60.22,45.03
2016,1,21,16,30,0.0,43.0,6.4,15.0,43.0,42.41,29.55
2016,1,21,16,45,0.0,28.0,6.45,15.0,28.0,27.24,15.94
2016,1,21,17,0,0.0,13.0,6.5,15.0,13.0,12.54,0.0
2016,1,21,17,15,0.0,6.5,6.45,15.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
