Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,21.16,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,60.0,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,115.99,69.48
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,183.34,130.27
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,241.26,184.22
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,305.61,243.9
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,363.06,297.25
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,423.38,351.77
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,476.24,399.47
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,529.56,446.29
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,573.63,484.28
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,615.72,519.67
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,655.48,552.59
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,689.6,579.94
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,721.35,604.09
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,750.43,625.98
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,773.45,642.91
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,793.39,657.42
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,803.9,664.77
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,810.86,669.5
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,814.49,671.63
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,814.68,671.22
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,808.32,664.84
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,803.27,659.66
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,692.85,573.29
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,578.05,478.23
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,656.09,545.18
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,716.9,595.78
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,683.09,569.75
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,647.12,540.73
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,608.02,508.85
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,567.02,474.71
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,517.3,433.04
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,467.48,390.22
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,412.36,341.29
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,358.62,292.37
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,296.46,235.74
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,240.36,183.66
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,175.47,125.63
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,120.34,75.1
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,49.19,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.46,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,13.02,4.55
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,21.23,12.21
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,30.89,20.78
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,40.56,29.32
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,50.72,38.2
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,60.89,46.98
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,70.25,54.96
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,79.63,62.88
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,120.83,97.74
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,162.99,132.91
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,258.91,213.99
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,362.19,299.13
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,469.79,387.64
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,585.9,480.17
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,614.95,502.65
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,643.02,524.73
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,715.56,582.07
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,780.43,630.22
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,785.46,633.8
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,787.24,635.53
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,787.36,636.41
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,784.02,634.82
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,770.63,625.21
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,754.09,613.4
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,732.72,598.49
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,708.28,581.3
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,675.9,556.9
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,641.31,529.64
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,602.92,498.18
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,562.63,464.62
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,513.88,424.92
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,464.93,383.92
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,411.22,337.26
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,358.65,290.25
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,298.18,235.87
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,243.34,185.4
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,180.26,129.05
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,125.98,79.41
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,51.53,0.03
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,19.47,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,54.23,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,106.85,66.97
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,167.53,120.39
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,222.45,169.99
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,284.18,225.4
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,262.13,213.3
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,211.06,173.22
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,240.96,198.93
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,271.49,224.55
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,358.01,296.59
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,455.2,375.64
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,555.95,457.64
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,660.05,540.56
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,692.1,563.74
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,721.84,585.21
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,707.72,573.67
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,685.43,555.86
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,515.16,419.27
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,315.65,254.39
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,411.37,333.9
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,507.21,410.73
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,418.06,338.56
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,329.69,266.39
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,391.76,318.28
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,442.92,360.43
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,336.32,273.81
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,219.13,177.14
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,311.39,255.38
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,390.09,320.38
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,266.01,218.29
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,146.52,118.06
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,236.04,194.95
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,307.96,254.14
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,266.65,218.63
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,227.37,184.64
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,185.84,148.34
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,146.66,113.62
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,106.21,78.14
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,69.69,45.72
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,30.75,2.41
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,19.69,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,54.6,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,107.46,68.01
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,169.39,121.71
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,224.54,171.33
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,286.47,226.62
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,340.39,274.56
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,397.22,323.48
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,448.75,367.36
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,499.79,409.58
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,546.55,446.59
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,592.93,482.17
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,632.59,512.53
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,670.6,540.79
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,702.0,562.62
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,730.99,582.52
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,754.17,597.69
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,774.44,610.7
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,788.54,619.25
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,799.4,625.55
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,799.02,622.9
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,800.07,621.31
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,795.24,615.01
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,791.8,609.78
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,776.65,598.3
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,758.37,584.88
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,732.7,566.42
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,704.47,546.26
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,648.35,506.02
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,594.8,466.02
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,547.46,430.77
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,500.65,395.16
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,426.55,339.13
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,357.07,285.27
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,312.14,249.48
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,269.05,213.78
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,222.62,174.66
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,178.92,136.85
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,132.25,96.37
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,90.59,59.62
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,39.64,8.42
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,20.94,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,58.13,5.69
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,112.3,72.31
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,176.02,127.61
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,233.02,179.08
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,296.87,236.27
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,353.32,286.51
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,413.07,338.05
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,464.37,382.03
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,518.12,426.63
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,566.97,465.29
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,615.51,502.49
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,655.74,532.4
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,694.2,559.47
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,725.99,578.81
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,755.2,595.58
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,778.6,608.05
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,794.38,614.37
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,812.41,620.3
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,822.43,619.95
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,826.18,623.07
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,826.48,624.13
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,820.32,621.04
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,810.78,615.86
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,795.08,609.84
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,776.22,601.07
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,752.46,588.74
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,725.84,573.54
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,691.47,550.82
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,654.94,525.2
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,575.73,465.27
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,499.18,405.87
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,493.35,400.53
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,478.38,386.55
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,423.05,339.7
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,368.97,292.93
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,309.87,241.88
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,253.49,191.95
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,187.69,134.76
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,131.31,85.47
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,55.66,17.04
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,23.9,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,67.29,13.48
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,120.53,77.81
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,182.6,131.92
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,238.75,182.93
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,301.24,239.13
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,354.95,287.24
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,412.81,337.34
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,464.51,381.56
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,516.84,424.91
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,562.98,461.4
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,608.27,496.06
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,647.65,525.49
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,685.23,551.85
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,713.03,568.92
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,742.26,586.62
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,765.11,601.24
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,784.95,613.65
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,799.34,622.16
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,810.45,628.4
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,814.6,632.13
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,815.31,633.62
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,811.25,630.72
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,803.75,625.53
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,738.29,579.76
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,665.15,526.5
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,699.98,555.45
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,719.73,571.01
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,660.85,528.63
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,601.24,483.61
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,588.85,475.41
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,572.58,463.15
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,524.44,424.43
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,476.0,384.64
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,420.95,338.67
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,367.25,292.44
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,308.09,241.25
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,254.01,192.96
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,190.77,137.3
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,135.97,88.81
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,64.12,24.53
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.8,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,26.03,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,74.34,20.49
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,129.95,83.45
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,194.13,138.94
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,250.94,190.54
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,313.56,246.74
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,370.04,296.81
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,429.19,347.56
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,481.81,392.13
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,534.84,435.61
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,579.65,470.72
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,626.48,506.13
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,666.54,535.93
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,704.63,562.36
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,736.03,582.74
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,764.62,600.89
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,788.72,616.81
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,809.67,630.49
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,822.99,639.24
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,832.81,645.71
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,837.71,648.89
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,839.02,649.75
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,834.45,645.45
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,826.28,638.84
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,811.81,629.18
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,793.97,617.27
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,769.5,601.1
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,742.1,582.8
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,709.61,560.38
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,674.71,536.06
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,633.22,504.39
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,590.2,470.48
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,544.2,434.95
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,494.67,395.66
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,438.72,349.54
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,384.05,303.05
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,323.5,251.25
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,266.57,201.0
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,201.3,143.94
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,145.76,95.03
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,80.72,34.37
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,28.36,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,24.71,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,69.22,23.68
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,123.77,80.93
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,188.59,136.41
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,246.02,188.15
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,310.01,245.34
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,366.13,295.76
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,423.69,346.2
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,475.88,390.7
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,528.75,434.25
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,583.39,477.18
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,635.67,517.24
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,675.73,547.16
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,713.76,573.73
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,745.68,594.46
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,774.87,612.87
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,798.45,628.16
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,818.81,641.05
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,832.66,648.38
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,842.98,653.29
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,847.36,655.35
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,848.12,655.04
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,842.66,649.72
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,833.62,642.1
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,819.08,632.44
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,801.15,620.53
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,776.57,603.97
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,749.02,585.33
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,716.72,562.88
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,681.96,538.55
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,639.96,507.9
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,596.39,474.7
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,550.89,438.66
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,501.81,399.03
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,446.03,353.33
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,391.3,307.1
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,330.36,255.29
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,272.94,204.94
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,208.31,148.63
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,151.49,98.83
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,87.03,40.25
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,32.64,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,27.81,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,78.73,30.97
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,133.82,87.42
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,199.07,143.41
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,257.33,195.63
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,320.53,251.7
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,378.09,302.09
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,438.33,353.2
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,479.23,388.12
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,519.16,421.14
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,538.58,436.09
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,548.98,443.29
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,589.98,474.37
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,630.34,503.96
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,647.49,513.8
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,660.8,520.6
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,741.83,579.2
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,822.47,634.03
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,835.73,641.85
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,845.52,648.14
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,849.84,650.83
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,850.6,651.29
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,845.62,648.55
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,837.1,643.55
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,822.35,634.35
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,804.27,622.93
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,712.05,558.97
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,612.14,484.93
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,542.26,432.64
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,468.9,376.41
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,393.47,317.08
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,317.32,256.19
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,219.35,176.95
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,130.72,103.77
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,114.88,91.0
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,99.14,77.98
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,82.09,63.8
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,65.06,49.38
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,48.57,35.1
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,32.04,20.66
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,18.82,7.44
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.9,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,27.17,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,76.12,33.73
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,129.59,86.11
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,193.43,140.59
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,250.66,191.76
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,314.06,247.69
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,327.18,263.28
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,327.51,266.32
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,374.16,305.2
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,422.16,343.89
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,523.35,423.78
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,630.35,505.08
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,631.14,504.13
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,622.68,496.78
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,695.61,551.56
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,773.41,606.25
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,796.77,621.34
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,812.38,631.53
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,827.48,640.32
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,839.29,646.88
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,844.11,649.94
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,845.43,650.79
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,840.1,646.0
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,831.3,639.01
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,816.16,628.52
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,797.76,615.91
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,736.06,573.17
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,672.85,528.82
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,614.66,485.45
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,555.29,440.5
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,498.31,397.37
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,443.86,355.29
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,414.71,332.76
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,383.27,307.58
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,337.05,269.73
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,292.92,232.85
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,245.18,192.75
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,199.95,153.82
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,152.29,112.46
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,109.01,74.77
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,56.24,30.33
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,23.85,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,65.54,31.48
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,110.82,74.92
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,163.11,119.73
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,210.98,162.0
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,263.25,207.42
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,310.56,247.65
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,363.14,290.79
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,392.9,315.57
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,421.6,338.6
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,431.22,345.64
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,427.99,342.42
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,465.89,372.01
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,504.16,401.25
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,505.36,401.02
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,503.25,398.42
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,534.72,422.34
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,566.01,445.66
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,574.89,451.43
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,582.29,456.29
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,546.18,427.85
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,499.79,392.07
