Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,501.85,394.08
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,502.96,395.03
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,529.47,416.07
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,544.91,428.75
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,436.84,345.55
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,333.8,264.61
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,408.69,326.85
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,475.01,379.98
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,432.1,346.55
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,390.35,314.25
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,266.97,216.0
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,151.68,121.43
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,131.97,105.56
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,112.76,89.66
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,92.91,73.01
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,73.33,56.37
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,54.75,40.34
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,36.13,24.15
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,21.24,10.08
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,6.88,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,3.44,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,28.74,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,79.47,41.32
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,130.76,88.98
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,192.78,141.9
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,248.52,191.6
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,310.3,245.92
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,303.24,245.1
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,276.28,225.31
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,313.29,256.26
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,350.75,286.65
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,403.65,328.8
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,466.83,377.88
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,511.91,412.91
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,557.94,448.28
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,574.46,459.89
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,588.38,469.6
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,620.17,494.21
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,651.23,518.03
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,657.37,521.46
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,661.24,523.39
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,675.46,535.02
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,687.65,545.1
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,755.51,599.12
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,811.63,640.77
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,796.61,630.61
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,778.52,618.75
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,718.61,575.79
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,656.6,529.32
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,605.54,489.98
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,553.41,449.25
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,502.92,409.83
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,453.9,370.87
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,384.17,315.04
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,326.15,267.64
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,286.07,234.17
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,247.52,201.34
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,207.01,166.35
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,168.4,132.45
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,126.77,96.12
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,88.8,63.1
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,48.23,28.38
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.52,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,33.4,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,93.98,50.61
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,148.5,101.19
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,214.97,159.31
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,273.54,213.06
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,336.66,270.26
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,305.43,249.84
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,239.65,196.67
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,249.66,205.15
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,256.31,210.07
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,334.2,274.59
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,426.4,349.01
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,520.86,425.49
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,620.18,504.13
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,709.72,572.54
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,801.27,638.17
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,824.29,652.71
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,844.02,665.3
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,858.31,673.03
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,869.04,678.29
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,874.08,682.6
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,875.42,684.46
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,866.16,679.18
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,853.39,671.48
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,838.31,662.37
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,819.85,650.75
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,795.28,635.0
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,767.7,616.92
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,734.05,595.06
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,698.01,570.57
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,659.57,542.78
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,615.93,508.85
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,566.16,468.8
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,515.87,427.23
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,459.41,378.69
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,404.11,329.9
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,342.56,275.41
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,285.76,223.71
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,220.2,164.63
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,162.55,112.84
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,97.98,57.41
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,44.41,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,15.57,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,33.41,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,93.81,52.36
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,146.01,99.9
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,209.55,155.29
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,266.23,207.29
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,327.32,262.72
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,382.88,312.43
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,440.67,362.6
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,492.23,407.09
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,544.13,450.73
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,588.04,486.94
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,630.31,521.05
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,629.29,518.39
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,617.12,506.69
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,692.38,565.85
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,767.83,620.9
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,785.92,633.24
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,805.34,646.9
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,783.02,629.6
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,747.7,602.74
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,724.75,583.69
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,696.49,560.61
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,705.28,568.17
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,714.72,575.97
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,762.48,613.83
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,794.88,638.22
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,771.62,620.14
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,745.51,600.28
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,713.77,578.63
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,683.31,557.74
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,641.98,526.43
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,599.32,492.57
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,525.29,432.58
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,454.82,374.41
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,425.54,349.02
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,392.15,318.79
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,332.2,266.34
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,275.89,215.8
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,210.13,157.47
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,153.15,107.24
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,81.82,50.33
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,26.09,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,12.78,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,41.82,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,110.05,61.5
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,165.83,111.89
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,232.12,169.6
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,291.26,223.28
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,355.15,280.01
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,412.19,329.59
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,468.88,377.23
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,522.12,421.43
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,575.38,464.31
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,623.06,501.96
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,669.47,537.76
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,709.94,566.65
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,748.18,593.66
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,780.6,615.38
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,810.11,634.91
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,833.41,650.9
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,853.37,664.6
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,867.18,674.06
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,877.34,681.11
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,882.41,684.74
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,883.75,685.93
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,877.65,680.74
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,867.87,673.17
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,852.98,663.38
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,834.6,651.23
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,809.56,634.34
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,781.5,615.27
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,748.19,593.0
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,712.31,568.65
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,669.69,538.11
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,625.5,504.04
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,579.06,467.21
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,528.86,426.6
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,472.53,380.06
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,417.21,333.02
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,355.85,280.44
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,297.59,228.97
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,232.79,171.54
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,176.01,120.87
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,111.1,66.09
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,56.81,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,19.37,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,42.42,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,110.62,63.95
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,165.33,112.62
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,229.25,168.02
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,287.99,220.61
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,351.6,276.12
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,408.15,324.8
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,466.48,373.15
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,519.67,416.09
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,572.97,457.65
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,618.72,491.56
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,666.55,525.77
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,707.19,553.41
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,745.64,579.23
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,777.37,598.96
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,806.2,616.56
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,829.24,631.28
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,849.0,643.85
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,863.45,652.37
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,874.32,658.63
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,878.76,660.64
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,879.52,660.39
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,875.03,656.27
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,866.86,649.91
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,851.98,639.78
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,833.63,627.51
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,809.42,610.23
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,782.09,590.99
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,749.06,569.01
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,713.44,545.18
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,672.3,517.31
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,629.23,486.29
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,580.92,451.6
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,531.77,415.08
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,479.41,373.99
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,425.05,329.98
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,364.11,280.2
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,305.95,230.73
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,241.25,174.87
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,182.89,123.77
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,118.41,69.92
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,64.66,4.48
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,21.84,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,28.14,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,69.56,43.07
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,105.2,74.78
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,148.5,112.58
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,190.68,150.14
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,235.91,190.04
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,277.43,226.47
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,320.57,263.61
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,411.46,340.5
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,513.2,425.59
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,380.95,315.32
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,199.56,160.45
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,401.41,331.33
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,609.33,501.36
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,504.14,412.47
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,378.79,306.16
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,454.25,368.19
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,532.3,431.15
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,549.51,444.58
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,565.92,457.53
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,596.14,482.5
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,625.24,506.51
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,358.55,293.16
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,82.26,62.56
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,95.44,73.57
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,108.85,84.69
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,129.91,102.11
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,151.24,119.77
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,122.0,95.9
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,93.05,72.12
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,67.2,50.75
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,41.54,29.35
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,34.28,23.37
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,27.03,17.34
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,24.13,14.91
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,21.23,12.47
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,17.36,9.17
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,13.5,5.85
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,10.6,3.32
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,7.71,0.77
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.82,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,33.94,0.0
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,79.2,51.26
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,130.98,94.74
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,191.69,146.54
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,246.61,195.22
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,308.12,249.31
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,366.38,300.28
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,427.79,352.93
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,480.27,397.28
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,533.92,441.54
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,582.31,480.84
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,630.7,519.37
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,670.91,550.71
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,709.68,580.43
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,743.59,605.43
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,775.47,628.62
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,795.81,642.81
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,816.38,657.25
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,830.86,666.21
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,842.23,672.96
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,846.21,675.38
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,846.9,675.55
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,849.99,677.67
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,849.35,677.17
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,833.79,665.85
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,815.05,652.37
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,790.74,634.84
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,763.61,615.27
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,729.61,590.27
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,693.44,563.58
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,652.47,532.23
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,609.9,498.72
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,560.78,460.03
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,513.0,421.38
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,459.14,376.17
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,405.9,330.37
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,345.24,277.37
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,288.18,226.34
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,225.98,170.93
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,170.39,121.2
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,107.3,68.22
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,55.51,14.64
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,19.83,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,42.82,4.91
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,104.7,65.85
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,157.57,111.8
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,220.54,166.94
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,277.27,218.63
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,339.32,274.39
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,394.87,324.15
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,452.61,374.61
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,417.33,346.29
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,357.56,295.52
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,495.08,411.07
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,647.01,535.09
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,646.01,532.02
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,633.95,520.39
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,706.74,578.92
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,779.1,633.49
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,802.06,649.53
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,822.05,663.53
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,741.94,600.64
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,639.85,516.33
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,579.71,467.02
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,508.92,409.01
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,433.16,347.94
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,349.0,279.55
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,433.04,348.86
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,505.43,407.42
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,520.66,419.99
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,524.81,424.23
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,442.89,359.08
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,372.9,302.6
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,322.66,262.2
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,268.39,218.17
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,210.65,170.94
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,151.75,122.18
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,134.14,107.81
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,116.89,93.55
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,98.35,78.04
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,79.84,62.32
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,61.87,46.83
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,43.92,31.2
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,28.02,17.18
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,12.54,1.0
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,6.39,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,30.66,6.47
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,69.58,46.41
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,106.9,79.12
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,148.41,115.45
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,187.85,150.58
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,229.46,187.05
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,268.67,220.91
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,309.68,255.54
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,369.47,305.05
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,441.3,362.93
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,468.05,382.2
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,485.03,393.5
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,548.86,442.31
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,608.63,486.35
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,663.32,524.64
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,716.41,560.39
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,719.78,560.23
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,718.98,557.68
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,757.91,586.25
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,794.86,611.39
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,840.75,645.16
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,881.91,675.5
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,877.79,674.9
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,870.13,672.28
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,855.39,665.11
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,837.31,655.34
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,814.49,641.88
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,788.58,625.88
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,759.26,606.21
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,723.22,581.38
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,669.53,543.34
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,614.87,502.13
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,578.85,473.67
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,540.9,442.66
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,485.3,396.8
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,430.36,350.06
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,368.47,296.73
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,310.67,245.25
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,244.88,186.36
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,186.15,133.41
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,121.84,78.5
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,68.86,26.6
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,23.99,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,50.99,15.71
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,125.72,80.28
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,182.32,130.05
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,248.68,188.84
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,307.21,242.52
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,371.37,299.96
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,429.88,351.74
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,490.41,403.74
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,544.49,449.23
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,598.59,493.49
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,647.06,531.48
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,691.01,564.66
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,732.26,594.62
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,771.33,622.68
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,804.19,645.9
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,834.22,666.98
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,858.0,683.45
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,878.45,697.56
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,892.79,706.37
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,903.53,712.72
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,908.33,716.32
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,909.41,717.43
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,903.94,714.36
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,894.76,708.76
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,880.0,699.53
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,861.73,687.76
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,836.25,670.62
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,807.74,651.13
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,773.59,627.0
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,736.89,600.72
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,693.33,569.03
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,651.31,536.62
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,600.87,496.92
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,549.77,455.55
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,491.84,406.6
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,435.0,357.24
