Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,373.18,302.51
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,315.42,249.97
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,249.64,190.6
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,190.55,136.93
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,125.74,81.58
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,72.67,31.2
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,25.3,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.8,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,54.32,21.6
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,116.02,75.37
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,167.61,120.98
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,226.68,173.6
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,280.94,222.79
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,339.58,274.86
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,392.97,321.14
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,449.36,368.53
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,463.02,380.12
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,462.57,379.29
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,499.05,407.5
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,534.16,433.79
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,651.51,527.04
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,769.22,614.16
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,754.07,599.52
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,729.29,579.01
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,803.47,632.57
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,876.4,683.52
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,891.05,692.77
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,902.13,700.12
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,859.33,669.96
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,810.5,635.69
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,854.9,668.61
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,892.72,696.05
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,877.92,685.99
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,859.64,673.96
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,835.6,656.61
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,808.42,637.08
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,775.11,614.02
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,739.21,588.94
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,678.75,545.46
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,615.17,497.39
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,540.6,438.94
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,470.29,382.73
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,420.37,341.76
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,371.74,300.77
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,319.92,256.76
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,269.91,212.99
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,213.79,163.46
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,162.22,117.67
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,109.12,72.17
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,63.99,29.86
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,23.08,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,55.92,25.25
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,116.01,75.82
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,168.07,120.58
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,228.39,172.86
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,282.32,220.58
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,340.46,270.88
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,394.62,316.53
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,452.18,363.66
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,505.47,406.52
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,561.1,449.96
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,637.23,507.63
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,712.83,562.42
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,754.5,589.87
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,793.89,615.61
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,826.72,635.27
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,856.58,652.67
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,880.7,666.55
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,901.41,678.03
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,914.94,683.39
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,924.74,686.34
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,928.69,685.85
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,928.86,682.93
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,923.41,677.5
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,914.22,669.86
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,898.83,661.56
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,879.91,651.09
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,853.82,636.83
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,824.61,620.33
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,790.04,601.31
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,752.89,579.68
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,709.39,553.14
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,667.24,525.27
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,616.29,489.07
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,564.61,450.79
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,502.14,402.0
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,437.87,349.94
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,375.62,297.9
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,317.45,247.7
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,253.94,192.21
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,196.56,141.21
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,131.26,85.88
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,78.05,38.11
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,27.24,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.76,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,59.94,29.58
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,124.23,82.27
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,179.1,129.74
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,243.45,186.09
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,301.27,237.7
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,363.81,292.11
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,420.85,340.34
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,478.93,387.83
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,532.3,430.19
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,585.92,471.14
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,632.91,504.73
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,678.85,536.14
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,718.94,561.64
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,757.04,585.01
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,789.42,602.6
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,819.11,617.78
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,837.63,629.02
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,857.58,641.42
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,871.33,649.51
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,881.67,655.54
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,885.73,660.67
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,886.28,663.56
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,884.93,665.19
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,879.91,664.35
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,864.61,655.87
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,845.96,645.18
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,821.37,630.87
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,793.77,614.23
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,759.77,591.89
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,723.35,567.62
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,684.89,541.89
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,641.15,510.56
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,591.38,473.89
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,541.01,435.53
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,484.86,390.55
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,429.73,344.96
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,370.09,294.89
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,312.49,244.93
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,248.38,188.59
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,190.68,137.23
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,128.14,84.25
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,77.39,39.43
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,26.82,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,20.42,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,65.67,34.4
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,120.98,81.07
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,173.79,126.2
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,235.21,179.07
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,236.48,186.6
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,213.8,171.63
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,249.95,201.56
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,287.37,231.51
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,367.35,295.25
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,457.99,365.19
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,422.87,335.12
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,376.22,296.45
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,430.6,338.26
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,495.25,385.74
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,525.96,406.56
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,556.48,427.28
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,651.42,497.66
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,745.34,564.6
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,757.31,571.98
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,766.8,578.86
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,824.6,620.56
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,875.27,655.23
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,872.63,653.35
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,861.39,646.52
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,851.33,641.08
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,832.94,630.06
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,808.36,615.52
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,780.98,598.91
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,747.98,579.69
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,712.69,558.32
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,670.16,529.89
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,626.34,498.34
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,577.53,462.9
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,529.71,426.83
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,475.52,383.85
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,422.06,339.9
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,362.04,289.53
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,305.12,240.22
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,244.04,186.3
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,188.58,136.71
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,126.44,84.0
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,76.09,40.42
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,26.83,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.39,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.78,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,43.0,24.36
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,80.69,56.54
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,117.61,88.36
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,157.6,122.75
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,196.01,155.95
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,236.24,190.09
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,274.19,221.87
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,313.37,254.08
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,375.5,304.32
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,449.82,362.94
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,427.72,343.64
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,396.02,316.74
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,398.66,317.7
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,398.99,316.54
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,476.93,376.92
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,566.94,443.79
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,557.53,434.59
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,536.96,418.16
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,587.85,456.62
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,629.93,487.83
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,687.47,531.67
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,735.91,568.61
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,674.23,522.1
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,604.67,470.07
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,608.21,474.8
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,609.75,477.48
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,602.81,473.95
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,593.53,468.68
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,523.77,415.41
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,450.32,358.84
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,435.02,348.3
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,411.18,330.69
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,324.2,262.05
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,245.01,198.26
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,215.86,174.94
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,187.33,151.6
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,159.25,128.24
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,131.96,105.2
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,104.14,81.46
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,77.45,58.49
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,51.93,36.77
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,27.39,15.18
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.52,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,22.48,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,71.8,41.05
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,141.63,95.42
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,198.27,144.85
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,264.03,202.59
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,322.62,255.24
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,384.55,309.5
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,441.28,357.74
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,499.54,405.63
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,505.03,410.14
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,492.53,399.54
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,503.45,406.97
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,501.15,403.65
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,516.73,414.41
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,529.46,422.65
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,581.2,462.48
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,642.43,508.29
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,762.11,601.17
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,874.16,679.43
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,888.4,686.58
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,899.16,692.33
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,903.65,696.04
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,904.52,697.43
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,842.86,655.06
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,769.87,602.98
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,742.48,583.86
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,716.46,565.14
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,770.73,608.88
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,804.16,634.37
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,770.88,610.89
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,738.86,588.71
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,697.88,559.9
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,654.99,528.46
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,582.21,472.91
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,514.05,419.54
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,481.46,392.65
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,446.24,362.14
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,385.65,310.07
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,328.54,259.5
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,264.9,202.89
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,206.8,150.38
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,142.09,94.96
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,89.14,49.51
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,33.01,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,22.48,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,69.02,42.04
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,128.47,89.32
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,178.98,133.46
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,236.71,184.14
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,292.88,233.74
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,354.18,287.04
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,337.28,275.86
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,292.15,239.0
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,326.34,266.92
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,360.64,294.16
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,444.05,361.02
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,535.68,432.43
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,456.47,366.97
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,357.61,285.41
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,376.18,299.87
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,394.67,313.72
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,484.46,384.71
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,577.18,455.95
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,537.59,423.45
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,504.88,396.6
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,538.92,423.69
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,572.31,449.79
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,553.75,435.44
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,534.52,420.85
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,477.23,376.57
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,412.42,326.15
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,498.71,396.91
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,578.29,460.46
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,503.67,401.83
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,425.77,340.65
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,541.84,437.3
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,626.18,505.92
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,465.81,378.7
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,318.79,259.26
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,340.44,278.3
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,349.74,285.19
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,298.56,241.58
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,251.13,200.55
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,200.26,156.23
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,153.62,115.2
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,102.57,71.74
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,61.7,36.93
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,25.52,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,14.74,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,43.36,2.48
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,92.35,54.93
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,153.7,105.68
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,210.8,156.01
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,276.21,213.69
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,276.61,221.26
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,254.17,206.46
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,326.82,267.03
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,404.26,330.46
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,507.47,412.94
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,620.55,500.17
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,666.98,532.98
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,708.56,559.98
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,748.7,586.16
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,786.65,610.16
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,818.41,628.14
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,847.32,643.69
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,870.01,655.82
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,889.42,665.52
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,903.15,670.0
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,913.36,672.03
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,917.32,675.28
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,917.63,676.39
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,913.8,675.91
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,906.28,673.12
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,890.77,665.09
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,871.82,654.79
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,790.67,602.6
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,709.91,548.1
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,736.13,569.66
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,745.94,577.36
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,704.68,548.11
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,658.67,515.14
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,608.78,479.71
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,558.22,442.52
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,499.75,397.11
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,443.77,352.16
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,383.31,302.79
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,325.69,254.06
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,261.33,198.59
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,203.21,147.65
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,140.63,94.79
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,89.15,52.02
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,34.52,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,16.36,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,48.73,9.24
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,99.44,59.52
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,162.87,111.69
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,220.6,162.86
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,285.9,220.76
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,303.4,241.47
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,305.16,246.6
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,407.24,330.06
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,523.8,422.79
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,576.99,464.73
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,629.9,505.66
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,676.25,540.71
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,724.55,574.63
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,764.56,602.08
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,802.26,627.66
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,834.45,649.17
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,863.74,668.57
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,886.85,683.22
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,906.6,695.59
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,921.87,703.63
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,933.55,709.29
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,938.0,711.51
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,938.69,711.4
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,933.18,707.83
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,923.93,701.92
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,908.95,692.29
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,890.42,680.37
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,865.29,664.0
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,837.03,645.51
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,803.0,624.5
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,766.32,601.33
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,723.8,572.8
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,679.35,542.36
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,628.91,504.46
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,580.01,466.39
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,524.03,421.96
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,468.37,376.34
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,406.54,324.67
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,347.08,273.26
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,282.05,215.92
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,222.38,162.28
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,157.25,105.95
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,102.39,59.48
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,38.51,1.9
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.83,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,19.35,4.43
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,44.71,29.59
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,74.71,54.97
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,104.12,80.4
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,134.97,106.85
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,165.26,132.71
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,196.48,158.89
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,250.26,203.25
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,309.28,251.25
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,385.03,312.36
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,469.54,378.97
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,428.09,343.33
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,375.05,298.47
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,415.79,330.26
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,457.71,362.11
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,532.15,419.52
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,601.82,472.33
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,597.04,467.09
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,589.87,460.61
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,621.82,485.34
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,653.19,509.29
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,652.73,508.51
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,650.84,506.98
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,631.73,492.75
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,611.59,477.84
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,599.22,468.71
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,585.92,458.87
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,454.59,358.47
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,328.27,259.2
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,420.33,334.88
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,504.26,401.44
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,507.84,405.78
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,512.13,410.61
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,356.37,287.82
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,212.36,170.61
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,222.91,180.53
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,233.38,189.32
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,200.61,162.07
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,169.06,135.53
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,136.28,107.59
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,104.82,80.42
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,73.03,53.35
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,42.34,27.25
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,19.81,1.61
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
