Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,11.55,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,23.7,8.35
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,53.68,35.99
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,87.4,64.01
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,121.5,93.48
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,158.11,125.05
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,192.95,154.93
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,229.08,185.33
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,179.19,144.5
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,114.31,89.99
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,205.39,165.12
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,299.23,240.25
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,327.14,261.5
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,361.98,288.09
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,354.7,281.43
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,352.56,278.82
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,390.19,308.14
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,436.79,343.77
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,476.57,374.35
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,516.86,405.13
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,523.53,410.25
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,529.57,415.13
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,545.19,426.86
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,560.05,437.96
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,563.91,441.04
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,566.75,443.47
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,556.71,436.66
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,545.63,429.12
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,509.58,401.27
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,474.09,373.87
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,422.86,334.4
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,366.29,290.59
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,309.8,246.56
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,255.6,203.72
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,295.41,237.38
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,323.04,260.28
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,199.05,160.08
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,79.46,61.23
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,68.68,52.62
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,57.98,43.76
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,46.85,34.28
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,35.72,24.68
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,25.57,15.81
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,15.43,6.87
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,7.71,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,12.54,2.63
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,25.58,15.36
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,38.64,26.85
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,54.35,40.46
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,70.1,53.96
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,85.89,67.29
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,101.72,80.44
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,113.53,90.08
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,125.38,99.64
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,104.06,81.72
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,83.19,64.2
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,110.36,86.36
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,137.76,108.36
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,143.19,112.5
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,148.64,116.69
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,124.13,96.63
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,99.87,76.78
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,128.08,99.86
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,156.53,122.96
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,225.3,178.42
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,295.21,233.77
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,259.12,204.91
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,223.22,176.31
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,141.57,110.82
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,61.94,45.74
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,60.97,45.02
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,59.99,44.26
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,56.11,41.11
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,52.23,37.95
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,84.68,64.91
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,117.72,92.2
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,129.75,102.23
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,141.93,112.43
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,86.63,67.05
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,32.84,22.16
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,20.27,11.59
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,7.72,0.93
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,6.27,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,11.3,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,22.27,9.97
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,46.79,32.09
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,72.85,54.31
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,100.95,78.53
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,130.62,104.06
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,159.76,128.99
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,189.82,154.37
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,130.03,104.27
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,66.71,50.55
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,132.44,105.27
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,200.35,160.86
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,169.61,135.15
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,138.73,109.36
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,116.21,90.7
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,93.95,72.26
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,152.91,120.54
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,212.95,169.1
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,267.55,213.24
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,331.82,264.65
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,285.66,227.41
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,248.3,197.1
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,190.54,150.52
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,133.54,104.12
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,106.3,81.95
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,79.39,59.94
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,77.93,58.79
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,76.47,57.65
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,64.35,47.71
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,52.23,37.76
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,56.1,41.03
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,59.96,44.33
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,53.66,39.18
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,47.36,34.03
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,42.03,29.66
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,36.71,25.28
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,28.48,18.42
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,20.27,11.52
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,17.37,9.1
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,14.47,6.65
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,11.57,4.17
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,8.67,1.68
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,6.26,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.85,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.93,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,21.67,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,54.23,29.42
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,101.51,68.56
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,160.66,117.45
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,215.27,165.65
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,277.3,220.46
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,336.53,272.92
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,399.08,327.31
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,454.88,375.28
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,512.44,423.64
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,564.51,466.34
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,616.95,508.36
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,664.67,544.98
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,711.81,580.32
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,751.72,608.97
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,789.86,635.59
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,820.62,656.61
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,851.87,677.83
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,874.17,692.95
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,893.43,705.92
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,906.88,715.1
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,917.01,722.05
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,920.45,725.03
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,920.47,725.72
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,920.42,726.86
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,916.59,725.36
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,900.24,714.82
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,880.62,701.95
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,852.69,683.12
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,822.08,662.15
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,753.0,612.62
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,683.61,560.68
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,545.93,448.87
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,413.37,338.89
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,380.31,312.86
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,347.06,286.07
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,315.94,260.69
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,288.5,237.74
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,242.79,199.03
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,203.99,165.68
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,162.04,129.52
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,123.47,96.17
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,86.7,64.62
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,52.19,35.47
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,24.45,9.29
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,4.42,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,8.67,0.97
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,16.39,8.08
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,24.12,14.93
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,32.82,22.57
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,41.52,30.15
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,50.72,38.04
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,59.92,45.85
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,263.29,220.8
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,490.85,412.17
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,384.43,321.68
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,234.96,192.1
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,321.29,264.66
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,419.7,345.72
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,448.95,368.83
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,478.15,391.88
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,601.35,495.16
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,733.48,603.19
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,814.18,668.27
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,889.26,725.72
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,910.32,741.62
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,922.76,751.26
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,926.74,754.8
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,932.78,760.08
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,924.56,754.59
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,912.91,746.62
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,897.07,735.37
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,877.99,721.69
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,450.1,378.65
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,29.01,18.7
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,368.39,310.79
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,674.3,562.46
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,672.07,561.82
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,662.45,555.45
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,574.88,482.48
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,491.29,412.1
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,416.87,348.95
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,349.56,291.21
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,296.27,245.14
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,250.95,205.2
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,202.72,162.53
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,158.22,122.89
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,111.94,82.62
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,71.61,48.36
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,35.31,16.06
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,7.86,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,25.02,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,66.81,37.63
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,112.51,76.03
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,168.81,124.21
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,222.89,172.64
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,281.43,224.58
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,336.02,273.06
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,395.56,324.78
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,421.76,347.67
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,436.71,359.95
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,464.17,381.28
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,481.12,393.68
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,605.52,493.33
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,732.81,590.02
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,708.17,568.08
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,665.58,531.78
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,698.91,556.7
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,731.21,580.1
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,821.31,647.26
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,901.25,702.0
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,912.23,707.81
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,919.74,711.9
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,922.69,713.34
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,922.13,712.53
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,917.87,709.74
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,910.05,704.65
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,816.54,640.46
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,712.81,562.23
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,574.12,456.72
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,442.5,352.57
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,411.96,330.25
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,374.79,302.09
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,283.3,228.82
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,191.13,153.54
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,151.24,121.21
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,111.98,88.9
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,95.16,75.11
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,78.41,61.21
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,68.15,52.68
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,57.98,44.11
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,47.33,35.01
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,36.69,25.79
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,27.02,17.35
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,17.36,8.83
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,9.64,1.18
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,12.06,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,24.14,13.4
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,43.35,30.54
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,62.61,47.37
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,84.34,66.01
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,106.61,84.92
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,129.02,103.7
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,152.1,122.79
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,200.59,162.52
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,248.87,201.41
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,239.97,193.28
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,223.53,179.01
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,323.49,260.2
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,430.91,344.67
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,399.24,317.74
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,356.06,282.28
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,328.25,259.89
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,291.72,230.51
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,291.76,230.43
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,291.71,230.19
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,345.69,272.06
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,392.14,307.36
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,369.75,289.75
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,347.23,272.28
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,303.41,238.36
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,268.99,211.48
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,274.22,215.88
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,279.36,220.15
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,344.52,272.48
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,400.72,317.06
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,381.57,302.5
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,362.28,288.07
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,375.33,299.69
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,378.69,303.56
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,309.49,248.63
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,250.13,200.96
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,229.24,184.66
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,208.0,167.68
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,180.0,145.05
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,152.75,122.65
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,125.24,99.44
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,98.58,76.64
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,71.15,53.25
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,44.64,30.75
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,25.82,12.79
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,24.41,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,61.56,37.04
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,101.69,70.6
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,149.01,111.07
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,194.5,151.57
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,243.49,194.86
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,290.74,236.29
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,340.73,279.36
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,330.86,271.33
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,308.03,251.15
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,464.43,382.26
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,637.27,523.46
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,438.07,360.39
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,186.09,147.58
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,465.25,381.19
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,743.53,602.04
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,702.47,565.06
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,647.66,518.44
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,626.74,500.09
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,593.86,472.6
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,610.5,484.85
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,617.44,489.73
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,605.94,480.41
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,602.37,477.05
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,384.29,306.85
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,158.39,123.72
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,305.3,243.38
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,448.78,356.21
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,242.5,193.47
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,44.49,31.25
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,97.39,74.99
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,151.54,119.3
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,174.54,138.28
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,197.48,157.22
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,140.23,110.89
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,84.17,64.87
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,49.76,36.32
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,15.44,7.45
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,13.51,5.86
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,11.57,4.25
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,9.16,2.18
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.75,0.09
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.82,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.93,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.89,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,3.37,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.79,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,199.16,164.88
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,410.11,341.21
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,439.01,364.33
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,465.04,384.73
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,431.25,354.16
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,395.24,321.27
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,536.85,441.12
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,691.87,569.46
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,785.86,645.97
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,873.01,712.96
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,827.44,675.7
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,761.15,618.6
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,748.27,605.81
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,724.5,584.73
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,750.09,605.62
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,765.97,619.15
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,863.16,698.17
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,941.04,755.96
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,924.3,745.02
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,904.14,731.88
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,839.32,683.41
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,773.79,633.98
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,777.48,638.3
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,772.35,635.67
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,653.1,540.9
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,537.26,444.05
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,538.06,448.41
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,530.97,445.11
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,377.86,315.64
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,243.04,200.51
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,210.43,173.07
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,175.78,143.51
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,141.67,114.19
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,109.5,86.38
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,79.22,60.22
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,51.07,36.11
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,28.79,15.8
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,7.86,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,13.51,0.78
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,27.04,16.4
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,46.69,33.7
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,66.42,50.94
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,89.7,70.8
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,113.53,90.88
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,136.44,110.09
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,160.11,129.78
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,194.05,157.88
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,225.96,184.06
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,306.38,250.86
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,387.94,317.81
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,341.83,278.48
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,283.15,228.59
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,189.34,151.76
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,102.81,79.93
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,193.77,154.81
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,286.93,230.05
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,332.54,266.51
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,371.09,297.21
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,307.71,245.67
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,238.03,188.94
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,242.06,192.24
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,246.07,195.47
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,347.71,277.91
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,442.92,353.87
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,369.77,295.43
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,290.16,231.44
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,183.32,145.52
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,79.38,60.26
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,45.94,32.67
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,12.56,4.87
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,108.69,85.19
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,207.58,166.73
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,160.27,128.07
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,113.88,89.88
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,104.53,82.38
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,95.21,74.83
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,82.94,64.83
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,70.69,54.7
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,57.5,43.51
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,44.43,32.27
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,32.82,22.16
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,21.23,12.02
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,12.54,3.97
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.85,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.97,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
