Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,5.78,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,11.57,3.78
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,19.77,10.96
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,27.99,18.12
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,36.69,25.64
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,45.39,33.07
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,54.11,40.41
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,62.83,47.67
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,41.05,29.16
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,19.31,10.7
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,103.13,80.96
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,189.78,152.04
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,147.06,116.59
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,104.78,81.51
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,176.36,140.19
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,249.48,199.03
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,266.67,212.4
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,283.96,225.9
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,196.2,155.3
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,109.74,84.81
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,130.0,101.33
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,150.36,117.78
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,138.93,108.48
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,127.53,99.24
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,128.52,100.08
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,129.5,100.93
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,141.9,111.07
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,154.34,121.26
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,178.0,140.66
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,201.7,160.07
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,261.71,209.31
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,315.84,253.38
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,363.81,293.81
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,400.01,324.48
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,363.71,295.65
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,327.97,267.14
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,209.44,170.08
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,102.16,80.53
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,88.38,69.25
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,74.64,57.81
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,60.93,46.24
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,47.34,34.61
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,35.24,24.12
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,23.16,13.59
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,13.5,4.81
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,25.94,10.02
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,56.8,38.21
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,90.86,67.09
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,128.91,99.92
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,164.88,131.67
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,202.37,164.34
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,240.8,197.29
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,285.8,235.23
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,357.21,294.46
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,443.09,364.36
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,503.76,413.53
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,568.77,465.34
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,598.43,487.17
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,624.64,506.0
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,651.34,525.17
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,675.55,542.19
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,709.05,567.11
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,741.67,591.07
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,740.29,588.2
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,735.34,582.88
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,792.08,627.82
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,850.46,673.12
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,820.64,649.35
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,790.88,626.0
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,801.12,633.87
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,808.6,639.49
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,759.22,601.69
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,709.61,563.56
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,718.92,574.19
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,722.9,580.45
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,706.23,570.47
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,683.81,555.99
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,646.34,528.1
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,607.14,498.34
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,539.28,444.0
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,478.66,394.59
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,436.86,360.75
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,393.91,324.99
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,338.5,277.71
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,284.85,231.51
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,234.41,187.43
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,186.98,145.37
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,135.6,101.17
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,91.34,63.85
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,49.71,30.13
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,16.38,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,12.75,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,47.08,20.8
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,98.23,61.83
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,150.24,105.37
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,212.88,159.85
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,271.5,212.68
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,336.54,270.57
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,395.27,322.58
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,456.97,375.71
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,513.89,423.03
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,572.9,470.57
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,625.16,512.41
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,676.92,552.91
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,723.91,587.46
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,769.57,620.37
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,804.34,644.85
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,840.33,670.15
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,871.83,691.05
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,900.51,709.82
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,922.28,724.98
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,940.72,737.87
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,952.72,746.3
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,961.17,752.37
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,963.77,754.44
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,962.72,754.09
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,957.31,749.7
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,948.25,742.84
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,932.18,732.16
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,912.68,719.12
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,886.97,701.89
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,858.14,682.33
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,823.68,658.49
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,786.68,632.56
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,744.42,602.58
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,703.19,573.01
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,653.39,536.3
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,602.66,496.72
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,546.79,451.07
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,491.18,404.32
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,429.92,352.19
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,370.73,300.26
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,307.87,243.68
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,249.13,189.81
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,185.27,132.69
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,130.19,84.56
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,73.26,39.5
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,30.11,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,9.98,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,15.64,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,53.1,24.74
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,106.65,66.64
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,160.18,111.69
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,223.98,167.15
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,283.61,220.16
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,348.93,276.96
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,408.4,328.6
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,470.0,380.58
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,527.77,427.41
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,586.42,473.46
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,638.7,513.9
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,690.33,552.59
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,737.18,584.27
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,778.93,611.75
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,818.4,638.78
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,855.46,663.95
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,886.26,685.01
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,914.07,704.05
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,936.51,719.04
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,955.57,731.83
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,967.77,739.04
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,976.34,743.93
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,978.91,745.9
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,977.77,745.52
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,972.51,742.5
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,963.51,737.06
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,946.58,726.29
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,926.16,713.21
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,900.11,696.22
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,870.9,677.01
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,835.48,653.28
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,797.49,627.54
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,754.39,597.82
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,709.41,566.35
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,661.54,531.59
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,609.83,491.72
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,553.26,446.96
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,497.0,401.15
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,435.09,350.23
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,375.25,299.28
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,311.45,243.26
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,251.88,189.72
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,187.71,133.37
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,132.13,85.35
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,74.8,40.3
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,31.38,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,10.15,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,20.1,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,60.29,28.67
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,116.61,72.29
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,171.35,119.02
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,235.65,175.52
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,295.89,229.45
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,361.4,286.58
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,421.49,338.11
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,483.9,389.36
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,541.58,434.04
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,599.72,476.64
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,652.67,515.56
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,702.05,549.73
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,748.38,579.14
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,792.84,606.58
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,831.7,630.79
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,868.0,652.98
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,898.98,670.93
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,926.86,686.75
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,948.7,700.77
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,967.06,712.7
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,978.99,719.27
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,987.22,723.64
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,989.76,727.26
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,988.53,728.67
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,981.52,725.9
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,970.78,720.79
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,953.75,710.9
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,933.23,698.79
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,906.63,683.21
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,876.9,665.39
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,841.66,643.06
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,803.8,618.72
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,760.21,590.02
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,714.78,559.61
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,666.99,526.33
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,615.31,487.86
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,557.84,443.81
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,500.77,398.66
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,438.86,348.91
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,378.95,298.92
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,314.98,243.73
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,255.35,190.97
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,191.03,135.19
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,135.26,87.42
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,77.1,42.05
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,32.97,0.46
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,10.76,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.47,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.89,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,9.64,1.83
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,16.39,8.08
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,24.6,15.32
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,32.82,22.52
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,41.52,30.06
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,50.23,37.49
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,70.58,54.71
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,91.18,71.93
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,153.87,124.04
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,223.13,180.36
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,218.13,175.55
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,216.67,173.71
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,271.68,217.99
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,323.5,259.02
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,339.33,270.84
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,355.05,282.65
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,450.69,358.42
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,541.7,428.8
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,490.77,387.57
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,428.89,338.29
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,433.81,342.14
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,438.47,345.58
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,598.74,472.3
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,740.47,580.45
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,710.85,555.93
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,680.23,531.81
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,766.14,601.07
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,840.01,659.54
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,799.51,629.89
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,757.98,599.76
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,723.37,575.43
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,687.07,549.41
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,655.91,527.34
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,621.86,502.59
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,573.21,466.0
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,524.68,428.68
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,457.59,374.63
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,397.71,325.41
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,346.48,282.44
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,298.19,241.13
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,247.71,197.39
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,199.98,155.27
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,150.19,111.93
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,105.68,73.55
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,60.51,37.02
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,25.54,2.54
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,10.86,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.86,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,15.43,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,42.33,25.0
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,78.25,53.97
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,115.3,85.83
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,156.01,121.23
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,196.03,155.91
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,238.2,191.74
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,279.03,226.1
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,320.69,260.35
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,317.56,256.93
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,310.96,249.98
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,385.97,310.09
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,473.61,378.32
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,615.14,490.4
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,763.82,600.26
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,798.41,622.79
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,834.25,647.15
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,864.57,667.54
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,892.12,686.03
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,913.22,699.17
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,931.06,710.14
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,943.24,715.99
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,951.92,719.59
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,873.92,665.88
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,779.13,594.52
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,870.18,664.86
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,941.83,712.98
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,835.71,640.6
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,720.41,554.31
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,650.52,504.23
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,589.9,459.32
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,573.17,449.95
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,554.65,438.66
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,552.58,439.88
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,551.21,441.06
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,440.69,354.57
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,341.59,275.38
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,279.76,226.16
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,218.37,176.43
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,253.07,205.95
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,272.89,220.89
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,226.77,180.91
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,183.37,142.8
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,165.07,121.6
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,134.83,88.93
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,79.16,44.72
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,36.27,6.56
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,12.01,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,10.32,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,20.13,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,51.66,30.43
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,98.07,65.8
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,141.54,103.32
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,190.13,145.98
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,236.58,186.91
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,285.91,229.52
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,301.94,244.74
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,312.75,254.06
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,366.27,297.88
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,423.55,344.05
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,503.24,408.39
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,585.77,474.05
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,584.9,470.49
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,569.17,455.56
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,532.52,424.32
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,481.51,381.76
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,537.8,426.02
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,595.73,470.65
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,521.39,411.21
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,435.02,342.18
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,383.37,301.83
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,323.06,254.25
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,396.92,312.61
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,462.59,363.55
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,347.15,273.69
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,227.64,178.91
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,323.41,255.75
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,413.32,326.22
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,423.53,334.78
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,432.7,342.78
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,458.51,364.37
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,473.84,377.75
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,363.13,290.38
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,264.68,211.13
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,155.32,123.22
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,55.1,40.52
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,75.43,57.69
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,96.06,75.06
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,83.81,65.16
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,71.59,55.17
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,59.92,45.39
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,48.3,35.51
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,37.18,25.9
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,26.06,16.22
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,16.4,7.68
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.75,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.44,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,9.36,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,18.63,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,47.24,29.76
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,83.38,58.98
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,120.9,90.91
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,162.57,126.81
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,204.27,162.85
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,249.78,201.9
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,323.19,263.39
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,404.57,331.12
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,467.19,383.09
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,532.59,436.63
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,554.88,453.39
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,572.75,466.03
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,609.14,494.24
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,644.22,521.05
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,645.78,519.69
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,635.24,509.16
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,769.28,618.04
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,899.29,715.97
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,921.29,730.56
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,940.15,743.43
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,953.3,751.07
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,963.06,756.37
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,966.07,758.11
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,965.58,757.5
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,598.28,482.51
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,200.74,157.4
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,196.71,154.71
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,192.68,151.61
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,172.37,135.36
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,152.21,119.19
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,134.85,105.51
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,117.55,91.76
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,118.55,92.78
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,119.55,93.84
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,170.47,136.34
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,220.94,178.14
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,230.61,186.85
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,233.47,189.77
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,292.13,238.81
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,324.17,262.42
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,268.33,213.57
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,218.94,170.12
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,163.15,122.07
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,113.56,80.07
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,69.05,43.78
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,32.42,10.61
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,13.61,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,12.16,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,33.04,6.34
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,75.74,43.64
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,132.9,88.35
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,187.88,136.21
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,251.84,193.14
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,269.36,214.83
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,269.38,218.82
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,376.36,308.48
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,499.6,410.95
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,475.31,390.96
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,423.82,347.11
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,566.44,465.5
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,721.13,588.84
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,765.46,620.75
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,811.18,653.97
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,849.97,681.77
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,886.17,707.57
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,917.42,729.67
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,945.68,749.61
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,967.36,764.83
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,985.53,777.64
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,997.59,786.17
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,1005.91,792.19
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,1008.1,794.29
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1006.47,793.81
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,997.91,788.46
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,985.65,780.57
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,967.62,768.56
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,946.09,754.03
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,919.09,735.72
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,889.0,715.02
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,853.8,689.95
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,816.0,662.78
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,771.89,630.73
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,725.97,596.95
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,677.92,560.49
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,626.03,518.48
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,569.13,471.6
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,512.46,423.74
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,450.98,370.64
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,391.34,317.78
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,327.53,260.47
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,267.59,205.55
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,203.39,148.08
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,147.3,98.54
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,88.78,51.58
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,44.15,14.93
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,14.66,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,12.25,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,32.18,9.23
