Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,70.14,42.34
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,117.93,80.72
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,165.72,122.5
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,219.59,170.19
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,270.72,215.34
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,328.64,265.3
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,387.16,315.24
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,450.06,367.56
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,530.92,433.17
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,618.58,502.35
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,629.38,508.99
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,628.25,506.21
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,719.07,575.01
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,811.22,639.13
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,849.84,664.9
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,885.95,689.13
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,917.31,709.91
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,945.72,728.6
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,966.52,742.45
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,983.85,754.07
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,996.55,761.61
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,1005.59,766.8
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,1007.2,769.24
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1005.05,769.24
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,995.28,764.38
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,981.91,756.99
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,965.06,747.19
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,944.77,734.92
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,916.09,717.33
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,884.56,697.36
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,849.48,675.17
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,811.88,650.74
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,769.77,621.29
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,722.61,587.56
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,640.65,524.27
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,564.52,463.46
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,525.22,432.03
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,481.48,395.73
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,430.27,351.71
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,378.05,305.4
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,312.51,247.58
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,254.94,196.17
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,194.61,142.78
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,141.56,96.34
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,84.03,50.53
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,41.03,15.86
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,15.1,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,13.62,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,36.31,13.12
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,77.47,46.49
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,132.71,90.25
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,185.43,136.17
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,246.53,190.41
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,304.12,242.5
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,366.24,297.65
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,423.91,348.25
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,483.99,399.62
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,537.88,443.91
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,591.92,487.03
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,643.45,528.1
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,693.12,566.92
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,733.93,596.93
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,772.12,624.68
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,809.8,651.69
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,845.42,676.97
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,877.25,698.21
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,906.66,717.55
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,928.32,732.3
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,946.88,744.88
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,960.49,754.26
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,970.78,761.38
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,974.11,764.25
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,973.96,764.77
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,967.37,760.79
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,963.05,758.61
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,946.62,747.7
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,926.87,734.47
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,901.21,716.91
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,877.05,700.46
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,841.4,676.44
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,803.33,650.39
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,760.28,619.03
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,715.49,586.06
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,664.98,547.02
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,613.75,505.89
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,555.59,458.14
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,498.1,409.96
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,436.83,358.44
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,377.93,307.48
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,316.0,252.41
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,258.11,199.91
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,195.46,144.16
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,140.97,96.47
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,84.72,51.42
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,42.49,17.72
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,15.71,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,13.78,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,30.33,13.69
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,62.47,41.51
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,100.72,73.07
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,140.19,107.51
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,183.35,145.46
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,226.07,182.63
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,272.57,222.62
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,327.25,269.36
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,391.05,323.06
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,495.3,410.81
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,612.71,508.22
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,663.5,549.16
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,713.55,588.25
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,759.29,621.24
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,803.55,652.69
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,841.36,680.02
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,872.33,702.06
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,902.31,723.32
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,929.44,742.41
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,949.86,756.56
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,966.98,768.36
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,978.35,776.27
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,986.19,781.74
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,988.5,783.32
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,987.22,782.45
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,981.45,778.68
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,972.03,772.38
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,954.3,760.3
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,933.22,745.82
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,907.06,727.56
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,877.87,707.02
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,842.93,681.88
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,805.52,654.75
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,765.79,625.8
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,720.63,592.37
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,670.0,553.57
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,618.5,511.99
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,561.71,465.23
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,505.52,417.85
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,445.25,366.64
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,386.52,315.31
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,321.59,257.34
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,261.98,203.22
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,198.99,147.13
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,144.19,99.01
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,86.45,52.9
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,44.38,20.08
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,16.73,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,16.06,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,49.31,21.0
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,93.04,54.77
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,150.22,100.93
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,205.61,150.21
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,268.43,206.73
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,326.92,259.55
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,389.24,314.35
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,447.37,365.08
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,507.22,415.84
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,563.21,462.23
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,619.44,507.62
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,667.36,545.35
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,716.32,581.32
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,760.32,611.96
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,802.32,640.7
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,839.78,667.04
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,874.7,691.38
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,902.66,710.6
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,927.43,727.54
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,947.65,741.6
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,964.49,753.36
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,975.01,761.09
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,981.94,766.43
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,983.26,767.93
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,980.93,766.98
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,970.64,760.76
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,956.9,752.14
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,939.76,740.85
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,919.32,727.18
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,890.19,707.14
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,858.51,685.14
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,823.36,660.43
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,789.51,636.53
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,665.97,541.04
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,545.23,442.48
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,550.66,450.44
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,542.8,446.87
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,512.47,422.65
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,475.71,392.13
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,362.32,297.0
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,268.41,218.12
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,222.67,178.9
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,180.41,142.26
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,137.9,105.61
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,99.21,72.4
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,61.33,41.2
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,30.75,15.36
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,14.23,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.34,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,18.34,8.16
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,36.25,24.5
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,54.27,40.24
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,75.33,58.46
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,96.47,76.53
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,118.16,94.69
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,140.62,113.33
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,157.87,127.43
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,175.19,141.41
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,215.83,174.61
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,254.95,206.23
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,307.89,249.14
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,363.27,293.59
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,341.45,274.44
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,317.15,253.35
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,447.9,359.44
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,578.13,462.5
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,635.99,507.7
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,687.63,548.25
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,682.73,542.96
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,675.57,536.16
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,630.82,500.44
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,592.66,469.47
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,594.91,472.32
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,596.41,474.54
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,623.39,497.02
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,657.17,524.46
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,686.35,549.57
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,712.19,572.07
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,816.8,660.69
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,890.1,718.65
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,787.54,641.51
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,682.04,557.17
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,715.09,587.53
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,730.45,602.43
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,679.18,562.43
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,627.12,520.37
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,558.46,464.3
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,490.76,407.71
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,440.19,364.0
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,391.34,320.58
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,323.87,260.67
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,262.77,205.65
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,199.86,149.64
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,144.57,101.23
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,88.32,56.2
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,46.35,23.77
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,18.53,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,14.7,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,31.05,17.61
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,58.63,41.24
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,89.62,67.51
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,121.31,95.33
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,154.8,124.69
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,188.78,154.29
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,224.31,184.9
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,277.71,230.29
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,340.1,282.91
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,409.2,341.35
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,490.87,409.55
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,613.65,513.71
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,746.12,622.03
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,791.51,656.15
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,834.91,688.65
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,872.92,716.77
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,908.31,742.75
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,793.19,650.26
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,644.33,522.85
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,724.91,590.1
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,815.84,663.85
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,924.73,750.97
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,1020.47,821.58
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,934.24,756.06
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,831.7,672.66
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,819.59,663.64
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,805.43,652.86
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,660.68,535.54
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,520.63,419.71
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,508.25,410.83
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,495.19,401.2
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,678.6,558.72
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,824.48,678.58
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,703.37,582.65
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,588.99,487.41
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,584.28,486.36
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,571.9,478.01
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,474.64,396.03
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,392.53,326.03
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,356.72,295.99
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,317.76,262.01
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,264.9,215.24
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,216.92,172.4
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,166.8,127.82
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,120.34,86.94
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,76.01,50.37
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,40.22,21.34
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,17.04,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,19.47,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,55.9,30.36
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,99.75,63.66
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,158.6,111.52
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,177.51,136.16
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,176.58,141.31
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,215.11,174.23
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,259.14,211.01
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,337.4,275.76
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,433.68,354.07
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,531.94,433.07
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,640.87,518.2
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,692.77,556.16
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,743.74,590.87
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,787.36,618.3
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,832.25,645.9
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,870.47,668.73
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,906.11,689.1
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,936.47,705.21
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,963.8,718.7
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,984.83,733.21
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,1002.36,745.62
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,1014.29,754.52
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,1022.53,761.19
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,1024.15,765.99
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1022.01,768.14
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1013.55,766.48
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1001.37,762.01
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,983.82,753.1
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,962.78,741.57
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,935.62,725.52
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,905.34,706.97
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,869.49,683.54
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,831.03,657.95
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,786.74,627.92
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,740.62,596.26
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,692.25,561.96
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,640.11,521.96
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,582.29,476.22
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,524.77,429.34
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,463.18,378.29
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,403.37,327.02
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,339.38,270.44
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,279.33,216.06
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,215.18,158.49
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,158.45,108.01
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,99.69,60.11
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,54.14,25.61
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,16.29,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,20.36,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,58.55,32.24
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,102.61,66.0
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,160.26,113.19
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,215.76,162.06
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,278.83,217.72
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,287.88,231.58
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,275.65,224.55
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,316.04,258.34
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,357.78,292.41
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,426.65,347.88
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,507.85,411.77
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,548.44,442.55
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,587.74,472.02
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,700.75,562.0
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,820.93,650.91
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,858.71,676.97
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,889.61,698.69
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,919.03,719.41
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,945.54,738.1
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,916.76,717.13
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,868.68,680.12
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,942.29,735.9
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,1002.01,777.8
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,1003.5,778.6
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,1001.37,777.68
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,994.79,773.8
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,984.56,767.51
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,966.93,756.09
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,945.94,742.38
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,919.33,723.29
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,889.7,702.06
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,854.18,679.13
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,816.16,654.08
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,776.35,626.44
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,731.22,594.4
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,680.06,556.79
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,628.05,516.02
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,571.7,470.9
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,515.65,424.71
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,454.76,373.21
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,395.94,322.0
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,332.93,266.21
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,274.03,212.85
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,211.07,156.65
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,155.55,107.44
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,98.86,61.02
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,55.08,27.74
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,17.44,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.64,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,19.3,10.01
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,33.32,22.54
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,47.36,34.92
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,62.91,48.45
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,78.52,61.82
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,95.16,75.84
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,111.85,89.68
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,160.02,129.66
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,213.6,173.42
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,249.59,201.84
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,286.8,230.83
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,309.53,248.27
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,332.2,265.57
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,395.15,315.2
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,467.35,370.88
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,523.8,414.21
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,582.33,458.65
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,663.29,519.98
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,746.83,581.8
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,876.79,681.5
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,998.25,764.61
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,1009.51,772.08
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,1017.1,778.22
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,1018.04,780.32
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1015.22,779.97
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1008.97,777.66
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,998.96,772.74
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,980.72,762.22
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,959.0,749.43
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,932.66,733.54
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,903.18,715.08
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,867.58,690.9
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,829.33,664.55
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,785.98,634.09
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,740.68,601.78
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,690.25,564.88
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,638.7,524.88
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,584.11,480.87
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,527.67,434.19
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,467.16,383.45
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,408.15,332.34
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,344.38,275.49
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,284.31,220.64
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,220.92,163.14
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,164.45,112.33
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,105.17,63.53
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,58.71,28.47
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,17.58,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.61,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,21.23,11.7
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,35.25,24.2
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,49.3,36.58
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,65.34,50.54
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,81.45,64.33
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,98.09,78.36
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,114.78,92.21
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,134.75,108.64
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,154.83,124.96
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,202.04,163.45
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,255.37,206.2
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,320.64,258.73
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,394.88,317.35
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,375.24,300.37
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,358.71,286.02
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,430.76,342.92
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,512.57,405.77
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,556.89,439.29
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,601.98,473.23
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,701.4,550.28
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,803.39,626.86
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,918.19,712.23
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,1019.91,780.01
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,1020.77,780.0
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1017.89,778.53
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1010.31,774.01
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,999.05,767.12
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,980.83,755.9
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,959.15,742.33
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,932.69,725.71
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,903.08,706.73
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,867.53,683.31
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,829.36,657.68
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,786.09,628.72
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,740.9,597.72
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,690.59,561.7
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,641.12,523.95
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,584.42,479.04
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,527.88,432.86
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,466.81,382.07
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,407.3,330.93
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,343.82,274.69
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,284.02,220.36
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,221.18,163.49
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,165.14,113.13
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,106.42,64.7
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,60.17,29.77
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,18.27,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,25.32,5.58
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,69.08,40.66
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,113.55,76.07
