Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,167.39,121.53
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,221.54,169.13
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,284.16,223.83
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,339.3,271.45
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,401.8,324.18
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,415.7,336.97
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,413.92,335.21
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,434.17,349.9
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,453.57,362.83
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,500.02,397.97
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,547.6,433.12
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,587.98,462.6
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,628.42,491.82
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,758.17,591.53
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,887.39,683.19
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,917.74,702.08
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,945.48,720.26
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,965.17,734.88
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,981.62,747.43
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,987.07,753.07
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,995.0,760.49
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,931.4,718.08
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,851.89,659.28
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,923.74,717.24
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,977.13,756.03
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,959.18,744.16
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,938.0,730.6
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,872.29,685.44
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,800.31,633.93
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,809.03,643.31
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,806.46,642.5
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,699.59,562.38
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,598.0,482.15
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,526.98,426.72
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,456.74,370.97
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,374.94,305.15
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,297.61,242.15
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,222.52,181.03
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,155.64,125.98
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,131.42,105.95
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,108.01,86.34
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,85.65,67.36
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,63.9,48.69
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,43.95,31.24
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,24.14,13.67
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,12.06,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,11.09,1.2
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,22.2,12.78
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,36.7,25.64
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,51.23,38.46
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,67.27,52.41
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,83.37,66.2
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,99.51,79.81
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,115.7,93.25
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,147.15,119.34
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,179.3,145.68
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,210.43,170.64
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,246.55,199.3
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,380.98,309.43
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,527.68,425.16
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,673.16,541.14
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,830.72,658.25
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,833.12,657.53
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,824.87,649.99
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,892.6,697.35
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,953.18,737.59
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,973.34,751.2
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,990.23,763.02
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,999.97,770.04
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,1006.21,774.83
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,1007.38,776.66
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,1005.03,776.19
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,996.35,771.75
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,990.02,769.03
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,971.89,758.56
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,950.51,745.9
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,924.25,728.17
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,894.96,708.09
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,858.91,683.59
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,820.52,657.13
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,779.38,628.56
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,735.89,597.79
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,685.16,561.12
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,633.64,521.59
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,579.11,477.71
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,524.3,432.41
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,464.14,381.33
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,405.41,330.14
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,341.82,273.99
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,282.47,220.4
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,219.66,164.07
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,163.96,114.48
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,106.02,67.03
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,60.45,32.72
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,20.42,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.83,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,33.28,12.94
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,77.17,45.63
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,125.85,83.71
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,186.19,134.57
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,243.47,186.15
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,307.71,244.0
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,368.04,297.82
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,435.5,356.96
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,497.71,410.91
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,556.78,460.64
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,614.28,508.48
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,672.07,555.55
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,723.99,596.42
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,774.87,634.57
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,820.49,668.5
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,860.43,697.92
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,897.91,724.88
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,932.76,749.74
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,962.08,770.39
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,988.26,788.71
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,1008.75,803.09
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1025.77,815.03
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1035.82,821.98
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,1042.19,826.4
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,1042.87,826.58
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1039.84,824.21
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1031.57,818.43
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,1019.65,810.13
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,1000.86,796.67
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,978.65,780.81
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,950.46,759.17
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,919.28,735.41
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,882.12,709.72
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,842.48,681.87
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,799.48,651.23
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,751.41,616.21
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,699.52,578.23
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,646.88,537.05
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,587.2,488.14
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,528.94,439.2
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,467.57,386.29
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,408.25,333.96
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,343.13,276.02
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,282.82,221.43
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,219.78,165.26
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,164.4,116.29
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,106.22,68.56
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,61.91,35.14
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,21.92,0.34
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,11.83,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,37.81,14.89
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,84.42,47.95
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,133.7,87.09
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,193.34,137.73
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,251.25,189.53
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,315.36,246.34
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,375.8,299.45
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,439.35,353.44
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,499.05,403.04
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,560.08,452.06
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,616.38,495.32
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,672.8,537.29
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,722.02,573.25
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,772.1,608.79
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,817.01,639.11
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,859.87,667.69
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,897.34,693.56
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,932.11,717.53
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,960.36,735.6
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,985.36,751.46
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,1004.98,764.05
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,1021.07,774.36
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1031.14,781.1
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,1037.49,785.5
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,1038.6,785.78
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,1035.95,783.69
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1027.11,776.5
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1014.59,767.03
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,996.05,755.07
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,974.05,740.86
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,947.29,723.44
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,917.36,703.83
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,881.06,679.73
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,842.18,653.68
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,798.47,624.2
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,752.81,592.97
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,701.82,557.55
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,651.7,520.5
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,594.69,476.65
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,537.84,431.59
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,476.45,382.29
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,416.64,332.49
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,352.31,277.03
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,291.94,223.54
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,228.4,167.56
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,171.6,117.56
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,112.55,69.34
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,65.75,34.39
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,21.03,1.07
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,12.11,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,39.87,16.74
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,87.16,49.87
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,136.98,89.19
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,197.17,139.78
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,254.73,190.76
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,318.36,246.6
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,378.73,299.18
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,442.04,352.65
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,501.01,401.19
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,561.27,449.15
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,616.58,490.89
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,671.61,530.93
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,722.51,565.69
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,772.21,597.74
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,812.01,622.12
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,852.4,646.45
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,888.4,668.57
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,921.77,688.62
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,948.46,703.24
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,971.91,715.65
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,918.36,678.53
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,844.66,623.92
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,860.89,633.76
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,875.0,641.19
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,954.11,696.25
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,1016.92,734.74
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,865.05,633.66
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,697.45,513.1
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,769.42,568.26
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,829.0,611.91
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,806.8,597.37
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,782.13,581.97
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,721.85,539.83
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,663.52,498.79
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,636.88,482.02
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,607.29,462.5
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,546.89,419.47
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,485.33,375.01
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,439.68,341.65
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,394.4,307.62
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,397.49,311.04
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,382.38,297.92
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,320.31,247.21
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,264.99,201.07
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,205.58,150.99
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,154.21,107.49
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,101.51,65.27
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,59.21,33.52
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,21.43,3.17
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.83,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,30.72,16.69
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,55.96,38.12
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,87.1,64.0
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,121.68,93.25
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,156.79,123.18
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,194.93,155.56
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,229.16,184.61
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,263.32,212.94
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,318.49,257.88
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,382.49,309.16
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,431.97,347.38
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,483.56,386.45
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,518.27,411.85
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,551.78,435.91
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,571.91,449.31
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,589.57,460.72
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,603.71,469.57
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,608.84,471.91
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,637.32,491.74
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,657.94,505.72
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,629.78,483.5
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,607.17,465.45
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,612.06,469.24
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,616.25,472.4
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,611.08,467.93
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,605.17,463.04
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,621.15,475.63
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,635.89,487.17
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,617.5,473.98
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,598.53,460.6
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,519.08,401.63
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,435.05,338.35
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,372.25,291.06
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,311.04,244.04
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,307.4,242.15
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,303.27,239.65
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,291.39,231.05
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,278.96,221.95
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,285.95,228.73
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,292.49,234.67
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,241.5,194.12
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,197.04,158.46
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,167.18,134.01
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,138.47,110.17
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,109.92,86.26
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,82.89,63.45
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,57.71,42.14
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,34.65,22.53
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,17.38,3.76
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,9.64,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,29.61,17.02
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,51.24,36.08
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,78.02,58.48
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,107.08,82.79
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,137.62,108.32
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,172.19,136.89
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,159.8,127.4
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,142.14,112.86
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,155.59,123.45
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,169.15,133.89
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,243.41,192.88
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,318.86,250.76
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,351.86,274.82
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,385.48,299.35
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,372.65,288.31
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,357.89,276.17
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,390.48,300.55
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,423.53,324.66
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,429.89,328.79
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,435.87,332.92
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,366.94,281.72
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,291.07,224.66
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,382.35,294.64
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,467.84,357.64
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,467.22,356.82
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,466.31,356.57
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,368.57,284.19
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,266.0,206.4
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,260.28,202.65
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,254.53,198.41
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,247.83,193.56
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,241.16,188.71
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,231.01,181.01
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,220.92,173.36
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,194.52,152.77
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,168.45,132.31
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,139.41,109.32
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,110.56,86.18
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,86.6,66.79
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,62.84,47.29
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,68.65,52.35
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,74.46,57.38
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,64.28,48.98
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,54.11,40.48
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,43.46,31.45
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,32.82,22.29
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,23.64,14.27
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,14.46,6.2
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,7.23,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,12.53,4.24
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,21.22,12.1
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,32.34,21.8
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,43.46,31.43
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,55.08,41.34
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,66.7,51.09
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,125.35,99.67
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,188.76,150.93
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,179.19,142.51
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,170.11,134.61
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,181.31,142.94
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,192.61,151.19
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,190.63,149.17
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,188.57,147.18
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,388.53,304.7
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,596.95,456.99
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,603.13,457.96
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,599.78,454.55
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,619.99,469.22
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,639.46,483.09
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,650.68,490.7
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,660.91,497.73
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,716.38,538.08
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,763.43,571.9
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,802.44,599.38
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,833.41,621.35
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,841.97,627.67
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,847.94,632.59
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,840.04,627.53
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,829.41,620.84
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,858.6,644.99
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,872.96,655.05
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,837.54,632.77
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,799.91,609.33
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,687.71,530.86
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,583.11,452.85
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,514.25,403.08
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,454.28,358.33
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,379.01,300.86
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,314.2,250.36
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,311.4,249.36
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,297.6,238.14
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,252.42,200.64
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,209.69,164.57
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,166.11,127.35
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,125.73,92.69
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,86.54,60.21
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,52.79,33.2
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,25.89,9.64
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.88,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.44,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.82,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.75,0.13
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.68,1.8
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.61,3.45
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,28.48,18.71
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,46.37,33.82
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,49.28,36.15
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,52.2,38.46
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,52.21,38.34
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,52.22,38.22
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,58.04,42.96
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,63.87,47.68
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,71.15,53.6
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,78.44,59.5
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,107.21,83.01
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,136.2,106.47
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,102.87,79.19
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,69.76,52.03
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,74.62,55.99
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,79.48,59.94
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,85.35,64.71
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,91.22,69.49
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,121.1,93.86
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,151.1,118.18
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,159.45,124.99
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,167.77,131.82
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,177.04,139.43
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,186.27,147.02
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,175.87,138.72
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,165.53,130.49
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,136.01,106.64
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,106.68,82.8
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,96.39,74.51
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,86.15,66.23
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,127.09,100.27
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,168.34,134.45
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,102.53,80.41
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,37.68,26.27
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,70.1,53.79
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,102.77,81.47
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,87.64,68.92
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,72.55,56.28
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,58.47,44.41
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,44.44,32.36
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,31.86,21.34
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,19.29,10.3
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,10.61,1.41
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.91,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,9.64,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,26.56,15.86
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,43.38,30.9
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,64.17,48.92
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,85.11,66.77
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,107.54,85.49
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,130.9,104.76
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,154.29,123.86
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,178.32,143.23
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,202.65,162.62
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,225.09,180.26
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,299.56,239.97
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,383.65,305.78
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,400.9,317.77
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,411.42,324.89
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,433.51,340.61
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,455.27,355.86
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,535.15,416.61
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,611.88,473.59
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,582.23,449.48
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,549.5,423.68
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,620.42,477.46
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,700.31,535.74
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,856.24,654.87
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,995.47,750.27
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,995.63,748.79
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,992.35,746.7
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,981.53,739.75
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,967.49,730.82
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,948.5,718.13
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,931.51,706.93
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,905.52,690.18
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,876.66,671.51
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,841.45,647.93
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,804.0,622.72
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,761.64,593.87
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,717.56,563.55
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,515.66,410.1
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,329.98,261.91
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,294.66,235.41
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,260.23,208.52
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,236.08,189.6
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,211.5,169.89
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,181.36,145.27
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,152.01,120.9
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,121.75,95.68
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,92.93,71.36
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,88.76,61.71
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,68.89,39.15
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,29.91,11.35
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,9.83,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,9.16,1.8
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,14.46,6.56
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,21.22,12.5
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,27.98,18.4
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,35.72,25.07
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,43.46,31.65
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,65.73,50.42
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,88.08,68.95
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,127.28,101.42
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,166.85,133.75
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,185.18,148.4
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,203.82,163.25
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,146.34,115.9
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,89.08,68.49
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,125.69,98.48
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,162.58,128.35
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,165.05,130.14
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,167.54,132.01
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,243.9,193.61
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,321.3,255.05
