Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,340.66,270.05
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,367.87,291.25
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,327.65,259.48
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,295.19,233.77
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,292.2,231.4
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,289.15,228.98
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,262.55,207.89
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,236.03,186.81
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,338.92,269.57
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,436.55,346.63
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,317.87,253.06
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,197.83,156.63
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,229.73,182.91
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,261.42,208.81
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,296.02,237.53
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,324.43,261.22
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,438.21,358.06
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,528.06,433.08
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,472.01,387.56
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,418.12,343.46
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,399.54,328.0
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,372.93,304.13
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,311.09,250.51
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,259.08,205.07
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,204.0,157.23
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,154.99,114.8
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,105.68,73.72
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,65.79,42.31
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,31.37,14.93
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.85,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,11.8,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,23.12,6.04
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,55.56,33.32
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,100.18,66.87
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,147.24,104.61
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,205.09,153.18
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,259.01,200.01
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,321.45,254.3
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,315.62,254.6
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,279.4,226.39
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,406.82,331.13
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,557.08,451.35
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,610.14,492.28
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,663.31,532.83
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,711.26,568.11
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,759.36,601.24
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,804.79,630.99
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,849.13,659.45
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,885.17,682.9
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,918.75,704.5
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,945.68,721.86
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,964.19,733.53
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,982.03,744.4
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,996.64,753.13
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,1006.88,759.56
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,1013.75,763.89
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,1013.79,764.35
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,1010.38,762.69
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,1002.01,757.86
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,990.25,750.87
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,971.83,740.36
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,950.25,727.65
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,926.71,713.84
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,895.52,694.45
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,859.56,670.55
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,821.37,644.87
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,777.01,614.67
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,731.31,583.08
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,681.97,547.12
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,632.87,509.82
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,576.72,466.27
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,521.34,422.16
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,461.73,374.13
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,404.14,326.25
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,342.85,273.67
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,285.78,223.51
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,226.08,171.3
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,171.97,123.99
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,116.44,78.2
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,72.37,44.52
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,33.79,16.24
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,13.27,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,27.43,9.48
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,61.37,35.57
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,109.85,71.39
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,159.62,113.03
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,219.02,164.74
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,274.43,214.58
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,334.95,268.39
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,389.87,316.5
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,451.8,369.65
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,503.03,413.14
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,552.35,453.74
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,615.11,503.27
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,676.04,550.01
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,724.52,587.15
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,772.11,622.08
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,818.86,655.77
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,867.0,690.23
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,902.78,715.38
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,931.34,735.3
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,955.82,752.32
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,982.42,770.94
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,994.41,779.14
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,1008.58,789.11
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,1017.88,794.19
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,1017.61,792.61
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,1017.06,793.58
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,1013.12,792.2
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,1011.57,792.61
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,1000.58,786.28
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,981.95,773.94
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,960.14,759.32
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,934.99,742.26
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,902.29,719.58
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,866.53,694.11
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,828.48,666.81
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,783.54,634.29
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,737.33,600.49
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,687.37,563.65
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,637.68,525.34
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,581.85,480.25
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,526.46,434.45
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,430.11,353.9
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,345.17,282.17
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,292.33,236.47
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,244.15,194.26
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,211.88,163.17
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,174.14,126.12
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,119.03,80.15
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,75.0,46.2
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,35.61,17.79
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,13.27,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,29.05,10.79
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,65.28,36.8
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,115.99,74.62
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,167.27,117.75
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,227.82,170.9
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,285.33,223.15
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,348.06,279.38
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,407.18,331.26
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,468.94,383.79
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,527.68,433.16
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,587.64,482.13
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,641.97,524.41
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,695.86,565.09
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,745.47,601.03
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,793.87,634.99
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,835.8,664.32
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,879.16,694.47
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,914.95,718.9
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,948.06,741.35
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,976.7,759.12
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,1002.32,774.7
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,1021.01,788.33
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,1036.24,799.72
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,1046.4,807.71
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1052.95,813.34
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1052.39,814.54
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,1048.15,813.27
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1039.69,809.07
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1027.6,802.32
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,1008.17,790.32
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,985.36,775.84
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,957.75,756.3
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,927.01,734.42
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,890.53,710.26
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,851.54,683.99
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,806.99,651.96
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,760.64,618.26
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,709.77,580.44
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,659.68,541.43
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,602.85,495.54
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,546.25,448.76
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,485.62,397.6
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,426.51,346.39
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,363.48,290.87
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,304.17,237.42
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,241.84,181.67
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,185.53,131.2
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,128.31,82.58
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,81.06,45.69
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,37.05,16.14
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,13.76,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,13.27,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,31.23,12.23
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,68.59,38.0
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,118.67,75.21
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,170.47,118.28
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,230.73,169.89
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,288.24,220.45
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,350.61,274.11
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,409.55,323.3
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,471.07,372.73
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,528.7,418.89
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,587.25,464.48
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,641.44,504.72
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,695.12,543.49
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,744.46,576.8
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,792.54,608.55
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,832.09,633.43
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,872.33,658.57
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,908.01,681.66
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,941.09,702.97
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,967.86,718.76
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,991.45,732.51
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,1009.15,743.88
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,1023.49,753.24
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,1035.61,762.02
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1044.27,768.68
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1044.14,769.14
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,1040.38,767.48
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1032.75,762.61
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1021.42,755.44
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,1003.01,744.56
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,981.22,731.53
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,953.4,714.96
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,922.58,696.25
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,885.76,674.11
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,846.46,649.97
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,803.32,621.87
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,758.29,591.98
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,707.93,557.45
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,658.3,521.56
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,602.7,479.39
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,547.01,435.91
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,486.95,388.31
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,428.24,340.13
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,366.19,287.24
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,306.83,235.22
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,245.14,181.17
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,189.03,131.66
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,130.97,83.01
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,82.83,45.83
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,38.19,16.3
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,10.63,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,12.78,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,32.88,12.98
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,71.46,38.78
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,122.8,77.19
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,174.26,120.54
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,233.15,171.56
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,291.02,222.62
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,353.55,276.56
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,412.28,325.8
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,473.29,375.08
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,530.64,420.1
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,588.89,464.08
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,642.87,503.18
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,696.41,540.56
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,745.6,572.64
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,790.67,601.27
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,833.73,627.57
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,874.88,652.18
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,910.52,672.82
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,943.49,691.56
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,971.24,707.68
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,995.88,721.84
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,1014.36,731.72
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,1029.4,739.53
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,1039.4,745.27
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1045.81,748.96
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1045.63,748.74
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,1041.79,746.48
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1033.24,740.06
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1021.06,731.57
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,1003.07,723.3
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,981.69,712.91
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,954.95,697.68
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,925.05,680.35
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,889.36,659.05
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,851.09,635.82
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,808.63,609.97
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,764.1,582.15
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,713.86,549.9
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,662.49,515.21
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,608.94,475.66
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,553.52,433.55
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,493.59,387.17
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,434.86,340.06
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,372.65,288.25
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,312.94,236.96
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,250.27,182.89
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,193.05,133.01
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,134.44,84.4
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,85.43,46.71
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,39.83,16.92
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,11.46,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,7.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,13.76,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,35.65,15.12
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,75.08,41.34
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,127.22,80.22
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,179.34,123.86
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,239.12,175.33
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,297.2,226.14
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,359.88,279.78
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,419.08,329.77
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,480.6,380.16
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,538.44,426.13
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,597.13,471.38
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,651.55,511.69
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,705.68,550.54
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,755.16,583.72
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,800.48,613.53
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,843.86,641.01
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,885.42,666.91
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,920.92,689.19
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,953.68,709.57
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,980.63,725.37
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,1004.42,739.15
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,1023.51,750.65
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,1039.13,760.05
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,1047.27,764.79
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1051.77,767.42
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1051.56,766.47
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,1047.69,763.38
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1035.99,756.21
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,1020.84,747.04
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,1002.57,735.24
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,980.98,721.43
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,950.73,702.75
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,917.92,682.41
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,881.91,661.09
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,846.99,640.26
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,800.94,610.86
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,753.71,580.21
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,703.25,546.36
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,652.04,509.7
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,595.66,468.07
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,539.3,425.2
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,474.66,375.86
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,410.29,324.59
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,347.57,272.29
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,292.96,225.77
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,233.19,174.74
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,180.46,129.21
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,126.12,84.18
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,81.08,49.19
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,40.35,21.75
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,18.73,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.68,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,38.25,17.38
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,76.71,42.98
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,127.69,81.3
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,179.66,124.73
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,239.28,175.61
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,296.97,225.62
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,359.19,278.15
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,416.87,325.41
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,475.83,371.8
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,533.17,416.87
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,591.48,461.43
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,622.9,484.19
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,648.0,501.83
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,716.76,552.22
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,790.07,602.25
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,831.12,630.01
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,869.9,656.46
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,854.24,644.97
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,823.51,620.38
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,808.15,608.0
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,787.72,591.85
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,804.62,603.8
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,819.86,614.26
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,831.67,622.64
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,841.65,629.85
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,772.85,579.5
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,709.71,532.78
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,650.09,490.59
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,598.13,452.95
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,523.59,398.88
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,457.61,350.09
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,478.6,367.16
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,504.38,387.13
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,506.7,390.78
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,507.03,393.09
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,498.25,388.01
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,487.05,381.04
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,478.57,376.16
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,461.64,364.65
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,437.31,347.17
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,409.22,326.12
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,426.88,340.28
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,424.46,336.19
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,366.58,287.13
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,309.99,237.88
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,248.19,184.41
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,192.24,135.6
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,135.92,88.02
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,87.78,50.05
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,42.29,19.83
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.21,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,8.36,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.03,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,40.31,18.83
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,79.2,44.83
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,130.24,83.65
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,182.75,127.57
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,244.01,180.2
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,301.31,230.88
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,362.87,284.08
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,422.19,333.63
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,483.38,382.83
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,540.46,427.91
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,598.21,471.97
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,651.26,511.47
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,703.57,548.79
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,749.32,578.92
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,795.65,608.97
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,837.85,635.04
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,877.93,659.31
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,912.49,680.88
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,944.34,700.58
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,969.43,715.81
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,991.17,728.94
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,1009.25,739.79
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,1023.96,748.59
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,1031.32,752.83
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,1035.13,755.03
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,1034.32,754.45
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,1029.98,751.82
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,1020.16,746.65
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,1006.9,739.4
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,987.38,728.17
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,964.67,714.91
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,936.34,697.91
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,905.32,679.04
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,869.22,656.58
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,834.18,634.62
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,789.53,605.69
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,743.42,575.35
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,693.52,542.78
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,642.85,506.98
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,587.2,465.35
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,532.13,422.9
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,473.2,376.24
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,414.17,327.87
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,352.85,276.35
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,297.56,228.73
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,237.96,177.43
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,184.1,130.65
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,129.64,85.16
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,83.56,49.18
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,41.46,22.19
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,22.11,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,15.38,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,34.31,19.95
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,62.9,42.67
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,96.72,69.91
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,132.48,99.88
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,172.52,133.53
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,211.86,166.72
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,254.23,202.05
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,292.89,234.02
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,331.46,265.16
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,355.51,283.93
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,379.32,301.89
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,392.28,310.99
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,401.97,317.29
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,449.91,353.83
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,499.67,391.08
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,610.11,475.62
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,730.95,564.58
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,822.33,631.86
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,914.64,693.45
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,942.65,710.7
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,967.99,726.78
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,825.6,625.41
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,656.98,497.04
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,663.97,503.55
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,670.14,508.2
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,747.02,565.86
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,820.95,619.94
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,765.59,579.54
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,716.42,543.81
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,681.23,519.04
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,639.16,489.1
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,618.68,475.54
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,597.46,461.18
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,612.29,474.53
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,616.83,480.14
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,574.79,449.67
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,533.24,419.37
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,533.57,422.29
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,530.54,421.82
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,545.62,436.18
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,539.45,432.63
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,481.15,385.86
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,424.13,338.8
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,363.42,286.82
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,305.26,235.67
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,245.52,182.75
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,191.16,134.34
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,135.08,86.87
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,87.93,49.79
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,43.72,20.64
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.77,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,16.61,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,34.51,20.74
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,60.68,41.99
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,90.92,66.79
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,123.83,94.86
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,159.21,125.19
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,194.78,155.65
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,232.33,187.49
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,277.03,224.8
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,327.19,266.13
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,339.35,275.64
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,349.39,282.78
