Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,358.69,288.71
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,361.11,288.95
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,331.71,264.49
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,299.51,237.65
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,298.84,236.72
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,302.54,239.2
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,293.08,231.38
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,283.4,223.43
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,343.54,270.82
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,399.03,314.05
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,564.43,445.88
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,732.88,576.25
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,512.05,405.54
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,283.9,223.1
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,219.25,172.28
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,155.0,120.87
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,347.66,276.71
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,538.45,426.28
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,353.1,280.75
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,168.49,132.03
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,557.71,457.8
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,896.52,719.75
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,866.99,697.17
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,830.89,670.9
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,791.08,641.72
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,748.99,610.63
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,700.66,574.58
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,651.37,535.58
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,597.99,492.48
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,544.25,448.07
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,485.78,398.51
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,428.5,348.81
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,367.06,294.73
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,309.16,242.69
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,248.38,188.5
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,193.44,139.35
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,136.89,91.36
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,89.81,54.28
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,46.61,24.79
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,18.05,0.56
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,11.3,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.31,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,46.68,24.49
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,85.47,51.12
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,136.71,91.04
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,169.49,125.1
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,191.99,149.54
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,234.56,186.71
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,280.2,226.05
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,369.02,299.83
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,477.29,389.12
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,532.97,435.11
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,589.27,480.6
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,641.4,521.13
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,693.15,560.39
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,740.23,594.53
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,786.04,627.42
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,827.22,656.63
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,870.13,686.95
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,903.99,710.53
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,935.2,732.2
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,960.73,750.18
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,983.17,766.06
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,1000.97,777.25
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,1015.43,786.12
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,1023.02,790.67
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,1027.11,792.92
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,1026.66,792.58
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,1022.71,789.95
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,1012.41,783.44
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,998.77,774.71
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,979.77,763.38
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,957.61,749.7
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,927.97,730.48
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,895.95,709.31
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,864.13,687.57
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,825.94,660.91
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,781.5,629.49
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,735.86,596.75
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,686.91,560.25
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,637.26,521.2
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,583.26,477.95
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,529.26,433.74
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,471.5,386.14
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,415.42,338.61
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,355.96,286.61
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,299.85,236.47
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,241.22,184.08
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,188.37,136.84
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,133.03,90.05
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,88.34,54.8
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,46.79,25.76
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,19.33,2.75
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,11.3,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,19.63,3.45
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,44.27,28.16
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,76.79,53.47
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,116.6,85.55
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,159.7,121.74
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,208.99,163.97
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,255.74,204.25
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,309.31,250.68
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,324.86,265.83
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,331.38,271.58
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,436.72,360.49
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,562.68,465.51
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,631.43,521.08
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,702.29,577.41
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,748.98,613.19
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,795.62,647.62
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,840.5,679.27
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,884.3,709.75
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,918.85,734.6
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,946.16,754.06
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,971.87,772.6
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,994.51,788.94
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,1011.46,801.62
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,1025.15,812.04
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,1030.65,816.78
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,1032.67,819.09
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,1032.18,819.48
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,1028.31,817.48
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,1020.71,812.83
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,1003.79,801.32
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,984.76,789.49
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,962.72,775.38
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,931.71,753.13
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,898.63,729.22
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,864.93,704.53
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,826.48,676.06
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,780.37,641.54
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,733.72,605.05
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,684.17,565.69
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,634.33,525.49
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,580.22,481.15
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,526.84,436.59
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,468.36,387.72
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,410.61,338.41
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,352.97,287.64
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,298.28,238.58
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,239.44,186.22
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,186.88,139.63
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,134.34,94.81
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,90.02,59.09
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,49.83,29.91
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,21.06,5.13
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,12.29,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,15.27,2.89
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,53.33,28.02
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,94.71,56.71
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,147.79,99.0
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,201.29,145.97
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,262.69,201.3
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,321.15,255.2
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,384.06,312.17
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,443.16,364.45
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,504.55,417.2
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,516.86,427.83
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,510.97,422.0
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,543.15,446.99
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,570.43,467.24
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,628.39,514.0
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,689.9,562.91
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,678.13,549.63
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,652.42,525.52
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,809.8,655.44
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,965.74,773.1
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,948.31,757.67
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,921.79,735.27
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,985.47,783.57
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,1047.57,828.95
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,1055.27,834.51
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,1059.38,837.81
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,1058.33,837.5
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,1053.71,834.72
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,1041.28,826.35
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,1025.51,815.62
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,1006.23,802.17
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,983.73,786.41
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,957.01,767.52
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,927.28,746.37
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,890.97,720.04
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,852.27,691.81
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,812.48,662.73
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,767.54,629.45
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,716.72,591.16
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,665.02,550.19
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,609.74,505.12
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,554.54,459.12
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,495.08,409.23
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,436.87,359.07
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,375.5,304.53
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,317.38,251.78
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,256.25,196.35
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,200.76,145.97
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,143.83,96.93
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,96.31,58.76
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,50.87,27.41
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,20.17,5.89
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,12.29,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,19.52,6.61
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,48.51,30.31
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,81.55,55.69
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,121.4,88.14
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,162.63,123.91
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,207.17,162.72
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,250.85,200.71
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,301.44,244.36
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,349.22,285.28
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,398.21,326.35
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,428.57,350.96
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,457.81,373.7
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,496.07,403.4
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,533.4,431.71
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,595.33,480.06
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,656.98,527.37
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,693.7,553.24
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,729.47,578.12
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,761.87,601.79
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,792.89,624.34
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,878.51,691.92
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,962.2,752.82
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,931.81,730.35
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,890.12,695.96
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,878.02,687.54
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,863.47,677.12
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,841.37,660.55
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,811.5,638.33
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,855.55,674.59
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,890.08,703.62
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,867.51,687.81
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,843.02,670.7
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,870.94,697.67
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,885.54,710.59
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,850.18,685.1
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,812.81,658.12
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,771.3,627.8
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,729.59,597.08
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,680.96,560.21
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,631.84,522.04
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,580.61,480.57
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,528.89,437.78
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,462.71,382.13
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,399.42,327.79
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,338.43,274.45
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,282.53,224.77
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,226.67,175.29
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,179.22,133.46
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,129.98,91.34
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,88.11,57.42
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,49.72,29.54
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,21.51,7.72
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,12.29,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.98,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,5.3,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,9.64,2.3
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,15.91,7.83
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,22.19,13.36
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,29.43,19.62
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,36.69,25.78
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,44.43,32.33
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,52.18,38.8
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,55.57,41.53
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,58.97,44.24
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,69.15,52.62
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,79.34,60.94
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,123.99,97.78
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,168.97,134.45
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,183.35,145.91
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,197.9,157.52
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,306.16,245.43
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,414.17,331.54
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,546.66,439.79
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,685.54,551.2
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,837.45,677.27
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,990.84,795.87
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,1009.44,808.72
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,1024.87,819.75
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,1032.25,825.11
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,1036.22,828.09
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,1036.12,828.01
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,1032.66,825.58
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,1020.61,817.07
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,1005.43,806.37
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,986.49,792.93
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,964.58,777.34
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,778.68,631.44
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,592.73,477.27
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,731.01,596.26
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,837.63,685.21
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,629.63,517.12
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,435.72,353.96
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,485.27,398.17
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,521.98,430.76
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,540.13,448.0
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,543.6,451.8
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,484.42,401.32
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,427.15,351.49
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,365.94,297.58
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,308.9,246.44
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,248.31,192.29
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,195.13,144.74
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,140.78,98.51
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,95.93,62.68
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,54.38,32.84
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,24.87,10.74
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,14.25,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.85,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,25.66,11.53
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,51.31,32.52
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,85.01,58.46
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,125.61,91.71
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,167.06,126.69
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,215.47,168.48
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,283.83,226.75
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,367.34,298.3
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,424.56,348.54
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,484.96,400.41
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,540.61,447.29
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,597.25,493.85
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,582.07,477.72
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,545.56,443.62
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,602.59,488.81
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,658.29,532.22
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,692.17,557.21
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,724.77,580.99
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,747.96,597.05
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,768.99,611.36
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,821.85,651.41
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,874.81,690.97
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,879.69,693.16
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,881.89,693.66
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,888.35,698.75
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,892.71,702.36
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,908.06,714.57
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,921.05,725.07
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,904.93,713.83
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,886.76,701.17
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,939.59,746.83
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,973.34,772.81
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,946.05,754.01
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,915.91,733.26
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,813.14,657.37
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,709.98,574.53
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,635.13,515.21
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,561.7,456.2
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,549.93,449.95
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,536.39,441.55
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,496.67,409.95
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,455.32,376.33
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,357.85,294.86
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,275.21,225.56
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,240.45,196.19
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,205.84,166.34
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,169.33,135.13
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,135.47,106.08
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,123.76,90.31
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,98.95,63.23
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,55.55,32.46
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,26.17,12.53
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,14.74,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.93,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,20.28,8.85
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,36.4,24.63
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,58.05,43.41
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,80.6,62.87
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,105.44,83.84
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,132.1,106.3
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,146.16,118.44
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,157.95,128.28
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,157.38,127.25
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,155.76,125.22
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,179.32,144.32
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,203.44,163.73
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,272.62,219.98
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,342.24,275.72
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,402.03,323.35
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,469.34,376.31
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,560.32,449.14
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,662.78,529.36
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,795.33,636.29
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,929.39,736.88
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,956.17,754.02
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,980.24,769.78
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,997.11,783.17
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,1010.84,794.41
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,1017.95,801.24
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,1021.72,805.71
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,1021.57,806.36
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,1018.09,804.72
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,1009.26,799.27
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,997.17,791.52
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,861.94,688.94
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,722.93,575.47
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,715.21,571.57
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,705.13,565.45
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,776.17,627.57
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,826.4,670.05
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,783.41,638.23
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,740.33,606.39
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,691.57,569.55
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,642.25,531.17
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,586.96,486.19
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,532.61,441.08
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,438.27,362.07
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,358.08,294.16
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,304.25,247.81
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,253.87,203.78
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,205.64,162.06
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,164.78,126.89
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,122.25,90.43
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,84.87,59.45
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,51.52,33.68
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,25.26,11.56
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,12.78,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,25.73,11.09
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,63.63,34.54
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,106.61,65.37
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,160.08,108.87
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,213.19,155.68
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,272.71,208.75
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,330.32,260.89
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,391.69,315.26
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,450.62,366.51
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,511.07,417.58
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,567.52,464.16
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,624.44,509.8
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,677.96,550.55
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,730.93,588.49
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,775.93,620.29
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,821.34,652.02
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,864.27,680.59
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,905.4,707.49
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,938.99,729.78
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,969.79,749.99
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,994.89,766.58
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,1016.73,780.94
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,1033.66,791.98
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,1047.14,800.76
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,1054.14,805.21
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1057.55,807.38
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,1056.36,807.02
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,1051.59,804.36
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,1040.8,796.13
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,1026.56,785.67
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,1007.46,773.47
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,985.11,759.05
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,956.43,740.18
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,924.94,719.26
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,889.35,696.95
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,851.35,672.56
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,807.46,642.19
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,761.88,610.19
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,714.43,576.34
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,663.82,538.48
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,609.1,495.47
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,554.49,451.43
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,495.91,403.89
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,438.62,355.85
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,377.77,302.99
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,320.3,251.72
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,260.22,198.19
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,205.21,148.74
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,149.45,100.42
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,102.18,61.99
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,56.63,30.26
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,23.71,9.81
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,13.27,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.88,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,13.76,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,26.71,11.76
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,64.14,34.4
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,106.99,64.96
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,159.95,107.41
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,212.22,152.41
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,270.36,202.56
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,327.0,251.58
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,387.34,302.32
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,445.25,349.78
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,504.42,396.6
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,560.26,439.43
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,616.58,481.22
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,668.87,517.89
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,720.53,551.79
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,764.98,581.12
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,809.82,610.49
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,849.88,635.2
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,887.61,658.14
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,921.21,680.36
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,952.14,700.87
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,976.99,717.49
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,998.69,732.22
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,1016.14,745.71
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,1030.27,757.25
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,1037.05,763.59
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,1040.35,767.78
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,1039.64,768.01
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,1035.46,766.15
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,1023.99,760.33
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,1009.25,752.45
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,990.67,740.85
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,968.96,727.25
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,941.17,709.62
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,910.73,690.21
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,875.8,667.17
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,841.91,644.78
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,639.31,497.95
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,451.61,352.02
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,400.18,314.04
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,347.37,273.74
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,389.16,308.92
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,418.17,332.4
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,368.71,293.31
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,321.21,255.48
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,277.75,220.16
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,236.83,186.33
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,194.8,151.37
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,154.96,117.73
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,131.86,94.1
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,100.72,63.95
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,57.78,33.7
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,26.7,12.72
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,15.24,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,9.16,1.39
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,15.43,7.28
