Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,24.12,14.93
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,32.82,22.56
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,42.49,30.86
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,52.17,39.01
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,66.22,50.8
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,80.27,62.43
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,76.4,58.96
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,72.53,55.53
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,87.09,67.43
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,101.68,79.2
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,140.26,110.21
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,179.16,140.78
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,185.01,144.95
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,190.94,149.3
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,191.67,149.25
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,192.39,149.24
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,230.7,178.85
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,269.36,208.07
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,256.91,198.02
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,244.35,188.21
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,253.47,195.34
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,262.57,202.36
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,424.92,325.79
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,591.13,445.46
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,570.68,430.6
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,557.04,421.96
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,512.16,390.14
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,467.43,357.93
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,434.04,334.67
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,400.84,311.01
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,388.41,302.47
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,375.83,293.66
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,413.02,323.62
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,448.12,351.59
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,425.02,334.63
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,401.73,317.62
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,382.25,304.09
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,362.01,289.71
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,335.5,269.53
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,311.23,250.82
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,228.4,184.09
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,152.98,122.55
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,139.68,112.03
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,126.33,101.2
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,105.79,84.36
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,85.61,67.55
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,66.78,51.37
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,48.07,35.11
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,32.33,21.23
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,16.4,6.54
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,8.36,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,23.66,12.8
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,39.3,27.21
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,59.5,44.82
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,80.11,62.61
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,102.47,81.39
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,125.96,100.93
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,190.64,153.34
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,264.99,213.94
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,266.53,215.74
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,258.36,208.78
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,302.86,244.56
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,352.75,284.06
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,387.79,310.68
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,423.32,337.39
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,372.58,296.1
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,321.08,253.96
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,459.56,362.89
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,600.0,468.43
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,694.01,539.27
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,793.72,612.51
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,760.54,584.09
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,727.99,556.85
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,723.94,554.11
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,718.17,549.94
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,734.78,562.14
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,750.36,573.44
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,799.38,611.12
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,852.54,650.81
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,845.83,646.46
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,837.11,641.27
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,837.9,643.17
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,835.88,643.04
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,762.88,588.44
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,688.15,532.42
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,666.24,519.46
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,642.68,504.65
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,536.71,424.01
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,434.06,344.2
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,469.19,375.29
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,498.23,400.29
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,442.9,357.01
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,390.61,315.78
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,331.04,267.97
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,278.48,225.29
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,209.72,169.21
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,147.75,118.67
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,122.88,98.12
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,99.68,78.77
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,77.66,60.13
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,56.43,42.01
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,37.84,25.74
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,19.3,8.89
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,9.83,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,12.54,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,32.04,18.9
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,58.27,39.98
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,89.96,65.34
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,126.47,95.49
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,163.09,125.73
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,205.3,161.03
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,235.11,187.61
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,259.66,208.68
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,261.66,210.64
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,254.66,204.41
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,253.4,202.67
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,250.01,198.98
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,273.33,216.74
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,296.88,234.29
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,330.87,259.83
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,365.5,285.38
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,482.67,373.53
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,601.01,457.83
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,638.95,482.86
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,671.45,504.78
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,663.35,498.07
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,659.25,494.47
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,640.3,481.4
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,619.79,467.1
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,641.68,484.21
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,662.99,500.5
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,663.39,501.35
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,662.93,501.82
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,660.89,501.44
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,657.9,500.42
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,678.07,516.96
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,701.99,535.8
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,684.0,523.89
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,664.78,511.36
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,640.0,494.48
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,614.11,476.7
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,535.7,418.52
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,466.42,366.23
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,433.53,342.12
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,400.74,317.59
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,423.29,337.6
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,431.79,345.51
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,365.75,292.81
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,306.13,245.03
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,258.08,206.13
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,214.78,170.53
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,177.83,139.98
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,143.66,111.5
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,109.43,82.73
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,78.12,56.71
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,51.17,35.1
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,28.2,15.75
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,14.26,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,27.33,16.0
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,43.91,31.05
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,65.03,49.08
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,87.22,67.89
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,110.94,87.77
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,135.9,108.49
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,126.82,101.16
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,116.05,92.12
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,123.42,97.73
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,130.78,103.21
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,103.6,80.62
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,76.44,58.09
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,154.03,121.33
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,232.77,183.46
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,332.53,261.2
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,433.21,337.04
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,547.49,423.21
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,669.62,511.83
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,683.18,518.8
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,694.63,525.35
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,758.56,570.71
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,830.26,619.55
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,662.34,498.26
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,480.28,363.23
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,697.05,526.2
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,907.54,671.62
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,868.08,641.5
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,826.8,613.09
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,845.88,628.46
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,862.25,641.33
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,853.61,636.33
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,842.49,629.99
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,771.43,580.51
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,698.42,529.27
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,687.09,524.26
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,677.07,519.31
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,635.66,491.11
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,598.37,465.44
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,532.09,416.47
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,470.15,369.98
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,320.06,254.09
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,181.66,143.43
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,317.92,256.72
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,412.97,330.29
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,360.88,285.56
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,309.38,240.7
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,252.57,191.43
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,202.36,147.64
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,151.44,103.76
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,106.46,66.65
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,62.09,35.05
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,29.65,14.87
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.46,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,10.61,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,29.67,17.98
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,48.98,35.04
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,72.62,54.91
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,98.63,76.78
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,125.56,99.28
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,154.64,123.56
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,89.07,69.58
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,18.34,9.99
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,185.21,150.21
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,365.46,296.17
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,431.11,348.48
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,507.1,408.42
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,495.56,396.93
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,472.93,376.53
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,516.54,409.74
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,565.91,446.44
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,551.17,433.07
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,537.02,420.27
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,455.9,357.22
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,376.58,294.64
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,371.67,290.75
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,360.2,281.62
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,305.92,239.58
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,251.59,197.17
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,220.54,172.81
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,189.49,148.23
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,212.68,166.71
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,235.85,184.99
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,200.68,157.13
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,165.64,129.28
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,99.49,76.07
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,33.91,22.41
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,115.39,89.34
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,197.35,155.3
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,221.41,174.5
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,245.33,193.64
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,315.51,249.96
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,379.71,300.55
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,292.27,231.93
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,205.73,163.19
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,149.46,118.28
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,93.88,72.97
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,76.89,59.15
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,59.93,45.14
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,52.66,39.19
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,45.4,33.16
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,38.14,27.13
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,30.89,21.0
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,24.12,15.15
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,17.36,9.25
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,11.57,4.1
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.78,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.89,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.97,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.85,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,9.16,1.72
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,14.46,6.5
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,22.19,13.26
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,29.92,19.99
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,37.65,26.65
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,45.4,33.22
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,102.31,81.05
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,160.15,128.62
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,181.81,145.88
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,203.85,163.36
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,265.72,212.97
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,329.53,263.23
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,398.77,316.9
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,469.62,370.78
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,443.92,348.85
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,408.35,319.64
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,458.24,357.75
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,514.89,399.91
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,441.99,343.43
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,371.49,288.52
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,295.13,230.03
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,224.53,174.99
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,181.38,140.99
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,138.23,106.54
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,119.64,91.72
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,101.07,76.81
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,143.22,110.79
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,185.48,144.4
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,209.05,163.01
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,232.58,181.55
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,230.89,180.25
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,229.18,179.04
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,230.38,180.16
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,231.54,181.28
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,349.67,274.91
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,461.35,360.49
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,451.14,353.03
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,435.15,341.88
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,365.6,288.54
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,303.18,240.09
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,216.63,172.05
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,131.78,103.69
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,182.32,145.81
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,227.68,182.68
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,183.22,146.68
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,141.21,112.68
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,119.19,94.9
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,97.96,77.5
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,77.04,59.8
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,56.51,42.19
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,39.32,27.17
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,22.2,11.85
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.75,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,15.91,7.22
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,25.09,15.45
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,36.69,25.61
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,48.3,35.68
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,60.89,46.34
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,73.44,56.74
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,145.72,116.02
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,223.52,178.61
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,289.4,230.8
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,364.34,289.44
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,405.37,320.49
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,446.89,351.47
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,558.45,438.63
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,686.93,535.06
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,656.29,507.02
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,604.9,464.8
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,640.43,489.73
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,675.71,513.29
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,637.22,483.44
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,587.32,445.63
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,481.86,368.56
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,379.39,291.32
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,558.79,428.43
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,741.06,559.74
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,881.85,666.84
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,1007.39,753.94
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,1006.58,753.14
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,1002.53,751.65
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,920.12,697.96
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,827.28,628.79
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,895.87,685.86
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,945.1,720.9
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,918.62,704.0
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,889.43,685.69
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,855.6,663.32
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,819.56,639.23
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,781.77,613.89
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,739.28,584.79
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,692.2,552.92
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,644.25,518.51
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,592.8,478.98
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,541.29,438.33
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,485.8,393.31
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,431.03,347.57
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,270.44,217.11
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,143.49,114.83
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,121.08,96.68
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,99.42,78.79
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,116.96,85.06
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,110.38,69.06
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,65.97,36.97
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,32.28,16.41
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.76,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.46,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.82,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,12.05,4.18
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,19.29,10.63
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,27.99,18.28
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,36.69,25.88
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,46.36,34.2
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,56.04,42.42
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,69.12,53.41
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,82.2,64.26
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,94.32,74.19
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,106.47,84.06
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,124.49,98.68
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,142.55,113.21
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,156.96,124.43
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,171.48,135.65
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,203.13,160.89
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,235.19,186.17
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,274.31,216.82
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,313.9,247.48
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,355.62,279.57
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,393.11,308.11
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,403.38,314.96
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,413.52,321.81
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,421.44,327.69
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,429.19,333.49
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,410.29,319.03
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,391.16,304.46
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,432.8,336.73
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,474.23,368.49
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,510.77,397.06
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,546.52,424.96
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,544.28,423.95
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,541.39,422.65
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,595.69,466.75
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,645.13,506.64
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,603.5,475.8
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,567.5,449.18
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,545.89,434.1
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,522.88,417.67
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,498.89,400.11
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,469.48,378.08
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,443.49,358.69
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,414.78,336.55
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,374.19,303.7
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,334.31,270.89
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,241.01,194.49
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,161.7,129.84
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,136.44,109.13
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,112.07,88.85
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,88.3,68.81
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,65.8,49.75
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,46.0,32.71
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,26.93,15.89
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,13.51,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.46,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,11.09,3.46
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,17.36,9.1
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,25.09,15.92
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,32.82,22.7
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,41.04,29.75
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,49.27,36.67
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,67.19,51.77
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,85.1,66.65
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,96.26,75.71
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,107.44,84.7
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,117.19,92.43
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,126.96,100.11
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,148.65,117.24
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,170.49,134.23
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,183.93,144.63
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,197.54,155.15
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,198.8,155.86
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,200.05,156.64
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,256.96,201.1
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,314.45,244.93
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,364.75,282.25
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,410.4,315.52
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,458.52,351.54
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,506.95,387.44
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,510.12,389.96
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,512.96,392.59
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,540.28,413.69
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,567.12,434.25
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,607.93,465.92
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,640.57,491.59
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,627.42,482.93
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,613.47,473.93
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,532.65,413.76
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,448.66,350.12
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,400.82,314.18
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,353.89,278.34
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,326.46,257.6
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,299.36,236.88
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,277.64,220.29
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,259.59,206.48
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,286.22,228.99
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,306.37,245.88
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,233.47,187.65
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,164.44,131.86
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,128.28,102.43
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,92.73,73.06
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,78.7,61.42
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,64.7,49.63
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,51.7,38.5
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,38.63,27.17
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,27.03,17.05
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,15.43,6.78
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.71,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,12.29,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.49,6.13
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,42.04,23.01
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,80.8,48.0
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,124.03,80.95
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,175.18,123.46
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,127.54,95.25
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,50.23,37.25
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,55.56,41.72
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,60.89,46.07
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,108.36,85.56
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,155.98,124.36
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,128.37,101.28
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,100.7,78.31
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,112.39,87.72
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,124.11,97.04
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,133.91,104.74
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,143.72,112.43
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,157.19,122.89
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,170.81,133.39
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,210.0,164.32
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,249.5,195.06
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,246.86,192.71
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,244.18,190.48
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,321.14,250.1
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,405.65,313.87
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,473.41,364.26
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,541.33,413.9
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,563.48,430.48
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,591.87,451.76
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,586.82,448.88
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,581.1,445.71
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,472.45,364.88
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,372.02,288.48
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,360.94,280.84
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,349.76,272.78
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,343.84,269.16
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,337.72,265.38
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,315.66,248.64
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,290.28,229.28
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,283.64,224.62
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,273.23,216.94
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,239.01,190.15
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,208.22,165.91
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,182.13,145.23
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,156.71,124.91
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,143.0,114.08
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,129.35,103.13
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,109.73,87.24
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,90.35,71.27
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,115.27,83.78
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,115.9,73.66
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,70.4,40.36
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,36.2,19.23
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,13.86,0.03
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.95,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.78,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,13.5,5.45
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,21.22,12.31
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,30.89,20.79
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,40.56,29.2
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,50.72,37.93
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,60.89,46.53
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,66.22,50.92
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,71.55,55.25
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,77.86,60.35
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,84.17,65.41
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,103.59,81.33
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,123.06,97.11
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,141.95,112.06
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,160.94,126.91
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,174.81,137.8
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,188.86,148.78
