Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,205.09,161.46
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,221.44,174.15
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,260.38,204.53
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,299.63,234.7
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,367.95,286.43
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,432.24,333.78
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,474.4,364.95
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,516.77,396.06
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,605.62,462.22
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,687.8,521.89
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,690.17,523.62
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,691.57,525.39
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,743.85,565.71
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,787.02,599.03
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,732.77,560.11
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,679.32,521.69
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,729.31,563.86
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,777.33,603.35
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,680.34,530.75
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,594.55,465.45
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,618.77,488.54
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,637.91,506.71
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,623.77,499.26
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,604.4,487.36
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,523.03,423.01
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,452.27,366.19
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,396.48,321.57
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,346.06,280.36
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,274.02,221.27
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,211.12,169.74
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,177.31,141.57
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,145.37,114.63
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,138.79,102.84
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,116.52,76.7
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,72.57,44.03
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,38.91,22.17
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.45,1.82
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.42,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,8.67,0.25
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,19.3,10.31
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,29.93,19.77
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,42.02,30.41
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,54.11,40.95
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,67.12,52.01
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,80.16,62.88
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,87.46,68.86
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,94.76,74.76
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,134.98,108.02
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,175.71,141.12
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,174.99,139.99
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,174.02,138.75
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,194.83,155.31
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,215.95,171.95
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,293.62,233.84
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,370.81,293.95
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,429.9,339.01
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,490.76,384.75
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,507.71,397.06
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,524.41,409.4
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,637.44,497.33
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,754.49,585.64
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,766.77,593.39
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,777.44,600.69
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,832.25,643.86
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,891.91,689.84
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,915.08,708.02
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,935.79,724.74
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,985.12,765.65
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,1018.0,790.1
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,941.24,736.59
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,857.24,672.2
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,842.24,662.47
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,824.18,650.05
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,780.84,618.43
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,736.92,586.16
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,498.66,400.37
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,272.85,216.49
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,388.91,313.18
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,488.88,394.11
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,452.6,365.57
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,415.86,336.62
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,450.63,366.84
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,458.98,372.76
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,401.24,322.36
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,345.11,272.24
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,285.55,218.67
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,230.79,168.75
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,174.72,119.0
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,124.92,76.71
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,76.47,41.07
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,38.76,18.93
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,12.49,1.11
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,12.29,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,20.96,9.08
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,43.27,26.29
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,74.59,48.77
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,109.57,77.05
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,148.37,109.9
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,188.09,144.06
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,230.77,180.56
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,309.06,243.63
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,407.74,323.7
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,346.01,277.38
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,242.72,193.33
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,281.8,224.27
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,322.42,255.38
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,514.98,409.22
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,729.94,567.26
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,729.78,562.79
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,710.36,544.55
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,692.95,528.58
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,662.41,503.08
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,702.58,532.09
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,743.05,560.37
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,745.25,559.4
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,745.08,557.2
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,790.96,590.93
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,842.4,627.5
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,844.53,628.47
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,844.74,628.73
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,863.06,642.78
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,879.33,655.3
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,949.12,710.91
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,1001.85,747.18
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,983.52,736.01
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,962.14,723.51
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,935.56,708.28
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,906.31,690.94
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,872.24,669.9
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,835.92,646.91
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,796.52,621.27
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,752.7,591.96
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,705.52,560.48
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,657.46,526.46
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,605.43,486.75
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,553.45,446.13
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,497.81,401.21
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,443.48,356.1
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,385.5,306.94
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,330.23,258.83
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,273.64,209.37
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,221.49,163.15
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,167.85,116.52
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,120.95,77.36
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,75.1,43.54
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,40.38,21.96
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.67,5.33
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.85,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.41,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,10.61,2.02
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,21.71,12.23
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,32.83,22.04
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,45.89,33.44
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,58.9,44.67
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,72.86,56.45
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,86.87,68.05
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,102.84,81.24
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,118.87,94.32
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,141.73,112.9
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,164.77,131.45
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,160.04,127.14
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,155.17,122.76
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,194.51,154.53
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,234.52,186.46
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,280.81,223.17
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,332.02,263.33
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,336.94,266.09
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,341.59,268.75
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,396.08,311.21
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,451.48,353.84
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,644.79,507.49
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,839.48,656.39
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,873.13,681.15
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,905.43,705.66
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,870.31,679.13
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,832.57,650.63
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,784.79,613.57
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,741.05,579.06
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,681.91,533.94
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,629.13,493.04
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,637.57,500.92
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,644.52,507.55
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,610.41,481.71
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,576.51,455.97
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,641.27,511.14
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,695.97,557.62
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,580.35,465.29
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,474.69,379.68
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,446.28,358.94
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,417.43,337.41
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,427.16,347.29
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,426.11,347.76
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,375.91,306.61
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,328.16,267.08
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,256.68,207.9
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,194.94,157.02
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,165.36,132.41
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,136.9,108.42
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,141.93,104.34
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,124.61,79.48
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,78.27,44.98
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,41.95,22.46
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.62,6.08
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,8.85,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.41,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,10.6,2.21
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,21.23,11.86
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,31.86,21.24
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,44.92,32.63
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,57.95,43.88
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,71.91,55.75
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,85.91,67.49
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,97.07,76.68
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,108.26,85.76
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,140.04,111.62
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,172.21,137.34
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,208.14,166.12
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,245.04,195.37
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,258.68,205.62
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,272.24,215.79
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,323.29,255.71
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,372.56,293.65
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,403.29,316.19
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,434.39,338.82
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,525.47,408.7
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,614.42,475.41
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,690.32,532.53
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,762.73,586.48
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,895.81,690.84
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,1017.64,776.23
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,971.35,744.11
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,909.5,695.7
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,974.13,749.75
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,1024.08,785.89
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,1015.61,780.46
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,1003.85,773.07
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,986.43,764.6
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,965.9,753.75
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,940.94,738.06
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,913.13,720.1
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,879.58,697.23
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,843.67,672.43
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,803.51,644.36
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,761.52,614.55
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,717.08,582.07
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,669.56,546.11
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,615.91,503.41
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,562.63,460.06
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,507.24,414.73
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,452.35,368.56
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,345.25,278.96
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,260.14,208.44
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,217.89,172.34
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,178.71,138.58
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,156.15,114.44
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,124.14,81.98
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,79.14,48.29
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,44.52,25.85
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.64,8.05
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,8.85,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,21.24,10.51
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,39.63,26.97
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,59.1,43.66
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,80.74,61.94
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,104.29,81.76
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,129.71,102.88
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,156.26,124.64
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,194.86,156.03
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,237.78,190.7
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,261.54,209.19
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,285.79,227.6
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,330.13,262.22
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,374.39,296.28
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,404.69,318.4
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,434.92,340.2
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,513.93,400.84
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,602.78,467.22
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,637.3,490.76
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,671.55,514.19
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,749.1,571.46
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,826.31,627.27
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,832.75,628.94
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,836.41,629.28
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,942.43,708.8
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,1040.3,773.3
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,1048.38,778.36
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,1053.03,782.13
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,1052.21,782.43
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,1047.95,780.58
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,1038.23,775.21
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,1025.11,767.67
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,1007.26,757.0
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,986.21,744.18
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,959.26,727.31
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,929.46,708.41
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,895.67,686.59
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,859.46,662.88
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,817.6,634.89
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,773.92,605.44
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,726.86,574.24
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,678.66,541.23
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,627.53,502.29
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,574.88,461.11
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,518.18,416.13
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,462.34,370.43
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,403.92,320.68
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,346.9,270.88
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,288.08,219.28
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,233.28,170.42
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,177.6,121.69
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,128.68,80.55
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,81.21,45.37
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,44.0,22.74
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,18.94,7.43
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,10.81,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,14.74,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.27,12.3
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,49.83,27.85
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,90.18,54.21
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,133.5,87.59
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,184.1,129.61
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,180.16,137.32
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,149.14,118.6
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,181.69,145.06
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,215.98,172.42
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,238.45,189.59
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,260.53,206.06
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,346.88,273.62
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,442.94,346.37
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,464.9,360.38
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,487.56,375.09
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,582.89,447.32
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,688.67,524.57
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,656.44,496.84
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,614.47,463.12
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,699.96,527.17
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,790.17,592.14
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,851.46,635.59
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,913.36,679.3
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,972.02,720.88
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,1020.73,752.31
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,953.77,709.4
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,871.14,648.41
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,877.47,654.58
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,881.78,658.59
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,882.41,660.45
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,880.78,660.84
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,870.26,655.36
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,857.32,648.25
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,894.01,680.64
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,912.03,694.58
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,878.24,674.47
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,842.15,652.71
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,801.35,626.12
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,758.78,597.72
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,714.3,567.53
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,666.82,533.95
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,613.5,493.93
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,560.43,452.66
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,505.32,408.71
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,450.69,363.76
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,392.45,314.06
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,337.24,265.73
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,279.98,215.49
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,227.02,168.32
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,173.55,121.59
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,127.06,82.51
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,80.84,47.86
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,45.24,25.19
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.53,9.05
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.81,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,17.2,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,28.83,16.91
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,54.31,33.05
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,94.06,60.21
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,136.11,93.11
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,186.27,135.41
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,237.15,180.58
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,292.75,230.34
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,319.44,257.65
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,337.12,275.3
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,419.79,344.54
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,516.6,424.81
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,570.36,469.65
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,624.61,514.09
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,675.72,555.31
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,726.64,595.18
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,772.99,629.76
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,818.12,663.17
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,858.85,691.86
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,897.64,718.88
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,927.85,740.38
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,959.32,762.8
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,986.17,781.78
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,1010.27,798.77
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,969.1,768.12
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,910.8,718.71
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,917.94,724.68
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,922.95,728.9
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,919.31,725.9
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,913.5,721.38
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,980.56,778.35
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,1030.99,816.07
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,1012.56,804.76
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,991.03,791.38
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,963.7,772.48
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,933.63,751.45
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,862.87,699.09
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,794.05,646.39
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,759.06,620.79
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,721.31,592.52
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,670.26,551.95
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,619.28,510.96
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,560.86,463.24
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,504.67,416.69
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,468.87,387.79
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,427.9,353.17
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,332.15,271.65
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,255.95,207.54
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,215.17,172.19
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,177.66,139.62
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,139.78,106.72
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,104.59,76.59
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,72.99,51.06
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,45.39,29.78
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,25.06,12.85
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,11.58,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,23.13,12.66
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,41.47,28.66
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,60.8,45.41
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,82.77,64.08
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,106.69,84.38
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,131.22,105.17
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,156.92,126.83
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,246.82,199.97
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,361.21,295.26
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,392.7,322.8
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,414.9,341.41
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,514.86,425.44
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,627.94,519.2
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,677.48,557.85
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,726.69,595.17
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,771.97,628.8
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,815.99,661.2
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,858.43,692.17
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,896.22,719.46
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,928.22,742.13
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,957.64,762.82
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,983.27,780.9
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,1006.05,796.92
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,1021.95,807.73
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,1034.63,816.29
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,1043.53,822.21
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,1049.12,825.85
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,1048.35,825.02
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,1044.22,821.9
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,1034.74,815.3
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,1021.93,806.42
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,1003.46,793.28
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,981.89,777.96
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,954.73,758.82
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,924.93,737.75
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,890.62,713.08
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,854.02,686.64
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,813.48,657.28
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,768.76,624.53
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,721.06,589.07
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,672.5,551.42
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,618.49,508.1
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,564.91,464.28
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,509.21,418.6
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,454.74,372.73
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,396.28,321.93
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,340.83,272.7
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,283.82,221.66
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,231.38,174.34
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,177.66,127.18
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,130.06,86.92
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,85.07,52.77
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,50.15,29.84
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,25.71,13.78
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,13.76,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,24.03,13.59
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,42.41,29.5
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,61.84,46.27
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,83.94,64.98
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,108.07,85.34
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,132.58,106.0
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,158.2,127.42
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,212.19,171.58
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,272.86,221.31
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,327.26,265.33
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,385.52,311.94
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,422.4,340.96
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,458.48,368.86
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,525.08,421.97
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,601.45,481.74
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,697.34,558.01
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,801.47,636.03
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,778.67,616.19
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,739.41,581.81
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,837.76,659.47
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,934.36,727.73
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,930.92,722.5
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,911.19,703.04
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,896.84,690.82
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,878.89,676.01
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,849.87,653.98
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,813.83,626.97
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,811.7,625.94
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,807.99,623.63
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,856.94,661.82
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,897.84,693.82
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,935.24,726.31
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,955.58,741.03
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,931.0,724.2
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,903.64,705.69
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,873.28,684.66
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,836.92,659.25
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,797.74,631.98
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,756.67,603.09
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,564.22,453.09
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,392.5,312.85
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,392.79,315.15
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,388.25,312.65
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,387.46,313.52
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,376.86,305.27
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,365.8,294.38
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,341.49,270.19
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,284.79,219.81
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,232.12,172.49
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,178.69,125.49
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,131.41,85.25
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,85.69,50.62
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,48.97,27.06
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.03,11.34
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,13.76,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.88,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.57,15.01
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,54.32,31.04
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,94.89,58.34
