Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,138.91,92.92
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,189.86,135.92
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,173.0,133.42
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,127.3,102.21
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,231.61,186.07
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,362.95,292.33
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,376.8,303.82
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,375.66,302.02
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,488.79,394.05
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,624.01,500.68
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,673.35,537.38
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,722.16,572.5
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,766.18,603.17
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,808.8,632.56
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,849.75,659.65
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,892.36,687.63
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,923.96,708.65
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,952.89,727.88
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,976.68,744.0
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,997.4,758.13
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,1013.46,768.79
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,1026.27,777.38
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,1033.29,782.6
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,1036.95,785.69
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,1035.71,785.62
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,1031.12,783.39
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,1021.22,777.66
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,1008.06,769.79
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,990.23,759.07
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,969.32,746.19
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,942.57,729.4
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,913.07,710.8
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,786.52,619.85
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,660.65,520.38
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,724.68,577.2
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,760.26,608.12
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,714.13,574.98
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,668.17,541.46
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,615.76,500.64
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,563.45,458.87
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,435.98,355.17
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,332.3,269.84
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,349.21,282.49
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,342.61,272.15
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,286.15,221.49
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,233.54,173.77
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,180.27,126.41
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,132.78,85.57
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,85.91,49.74
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,48.37,25.66
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,20.75,10.6
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,10.89,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,14.5,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,28.1,17.19
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,50.38,33.15
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,80.32,55.83
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,113.66,83.14
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,150.67,114.48
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,188.7,146.85
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,230.22,182.1
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,242.2,194.49
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,245.63,198.22
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,363.05,294.43
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,509.04,412.62
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,561.07,454.1
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,613.08,494.97
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,608.29,487.54
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,580.28,461.76
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,685.85,546.41
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,798.64,630.33
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,774.75,608.48
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,732.97,570.71
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,741.55,574.78
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,742.44,572.99
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,864.76,668.58
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,980.28,748.2
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,996.45,757.36
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,1009.49,765.31
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,1017.32,769.84
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,1021.9,772.32
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,1021.7,772.14
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,1018.21,769.92
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,1005.13,761.35
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,989.08,750.94
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,971.39,740.29
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,950.74,727.59
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,927.5,713.07
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,901.36,696.44
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,867.89,674.8
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,832.2,651.34
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,714.38,564.92
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,600.62,475.17
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,520.81,414.28
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,444.29,354.64
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,419.85,337.0
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,393.59,317.23
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,390.16,315.61
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,377.49,305.33
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,245.54,197.89
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,134.66,107.58
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,116.21,92.76
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,97.95,77.75
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,128.26,94.62
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,132.35,86.37
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,86.81,51.4
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,50.09,27.49
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.34,12.01
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.68,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.83,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.49,15.2
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,54.44,30.39
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,95.67,57.84
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,138.87,91.83
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,189.55,134.82
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,201.13,154.65
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,189.26,151.3
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,239.04,192.24
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,296.34,239.25
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,346.92,280.59
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,401.49,324.65
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,441.34,356.06
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,480.88,386.65
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,594.51,477.99
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,721.47,575.66
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,765.66,606.39
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,805.99,634.54
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,770.19,605.23
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,707.64,552.37
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,827.92,647.51
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,945.23,730.03
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,970.43,746.29
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,992.75,761.29
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,1008.62,771.6
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,1021.31,779.85
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,1029.74,785.94
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,1034.88,789.89
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,1034.19,789.9
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,1030.18,787.78
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,1021.8,782.79
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,1010.1,775.6
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,992.26,764.24
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,971.31,750.76
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,945.93,734.56
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,917.71,716.25
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,884.17,693.64
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,848.27,669.18
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,808.48,641.93
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,766.82,612.95
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,720.09,579.77
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,672.26,545.23
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,622.41,506.35
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,571.17,465.41
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,515.89,420.87
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,461.38,375.58
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,404.85,326.68
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,349.48,277.59
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,292.57,226.47
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,239.3,177.95
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,184.86,129.42
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,136.37,87.59
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,89.4,51.46
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,51.63,27.24
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,21.99,11.99
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.48,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,8.68,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,17.37,8.64
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,30.9,20.21
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,44.35,32.06
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,60.09,45.77
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,75.94,59.39
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,92.33,73.11
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,108.8,86.63
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,119.58,95.36
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,130.36,103.98
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,159.79,127.92
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,189.9,152.14
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,194.32,155.24
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,198.5,158.17
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,186.03,147.39
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,173.28,136.48
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,194.32,153.22
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,215.63,170.03
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,187.51,147.23
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,159.2,124.27
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,234.24,184.24
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,310.07,243.63
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,274.15,215.17
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,238.07,186.67
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,305.41,239.65
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,379.16,296.61
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,303.39,237.68
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,233.72,183.01
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,358.84,281.64
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,480.61,375.05
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,608.51,475.54
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,732.96,571.19
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,649.64,507.58
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,573.58,449.01
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,548.42,430.83
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,523.19,412.28
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,511.13,404.13
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,498.26,395.28
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,368.9,293.89
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,245.67,195.05
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,263.68,210.36
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,283.22,226.72
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,324.89,262.21
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,362.23,293.55
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,429.33,351.65
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,463.14,379.32
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,406.0,329.31
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,350.33,279.65
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,293.78,228.55
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,240.92,180.2
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,186.21,131.53
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,138.14,90.22
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,91.69,54.33
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,54.72,30.28
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.3,13.95
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,15.23,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.71,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,15.43,7.09
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,27.03,16.97
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,38.63,27.21
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,52.61,39.4
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,66.52,51.39
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,81.44,63.93
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,96.41,76.29
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,108.57,86.24
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,120.74,96.09
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,126.18,100.26
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,131.6,104.4
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,131.69,104.13
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,131.75,103.88
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,153.27,120.99
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,174.97,138.05
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,202.41,159.86
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,230.14,181.73
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,259.06,204.42
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,288.24,227.16
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,309.39,243.41
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,330.64,259.68
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,394.28,308.38
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,453.87,353.05
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,420.75,327.22
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,387.17,301.2
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,389.53,303.12
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,391.73,304.85
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,482.67,375.36
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,573.33,444.22
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,623.55,483.31
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,666.02,516.69
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,677.77,527.3
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,692.91,540.47
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,609.72,477.51
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,534.23,419.39
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,547.56,432.73
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,558.16,443.73
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,516.34,411.8
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,475.49,380.42
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,447.79,359.47
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,419.87,338.11
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,507.46,414.17
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,563.16,462.02
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,509.33,417.87
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,456.64,373.76
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,400.32,325.02
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,346.43,277.34
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,290.46,227.39
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,238.71,180.77
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,184.77,133.48
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,138.52,94.2
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,93.35,59.34
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,57.42,34.97
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,29.29,18.25
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,16.15,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,16.86,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,32.75,21.48
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,61.43,39.13
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,99.54,65.78
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,141.42,98.7
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,191.04,140.18
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,176.76,137.48
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,138.21,110.78
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,156.67,125.93
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,175.26,140.87
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,216.6,174.24
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,259.4,208.36
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,267.0,213.59
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,273.44,217.81
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,343.7,272.61
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,420.85,330.95
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,427.08,333.94
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,435.18,338.57
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,499.6,385.8
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,562.27,430.18
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,603.9,459.72
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,646.26,489.59
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,756.13,570.37
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,870.19,651.03
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,893.6,667.58
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,915.3,683.95
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,984.85,736.59
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,1042.71,774.69
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,1042.11,776.83
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,1038.2,777.19
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,1028.02,773.19
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,1014.64,766.88
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,997.13,759.0
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,976.58,748.73
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,950.28,733.85
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,921.29,716.61
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,887.94,695.16
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,852.31,671.72
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,811.67,644.44
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,771.44,616.97
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,724.97,583.39
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,677.51,547.94
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,626.35,507.88
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,574.98,466.76
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,519.87,421.54
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,465.05,375.54
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,408.28,327.07
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,353.69,279.3
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,297.25,229.78
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,244.62,182.82
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,190.25,134.92
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,142.13,93.76
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,94.92,57.34
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,56.31,31.64
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.43,15.2
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.86,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,9.34,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,16.07,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,29.49,18.8
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,58.49,35.1
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,98.08,62.09
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,140.53,95.4
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,190.44,137.21
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,241.21,181.1
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,296.63,228.84
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,349.72,274.85
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,405.97,322.37
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,459.89,366.39
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,515.8,410.6
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,568.24,451.63
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,621.14,491.93
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,670.33,527.57
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,719.21,561.52
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,763.39,591.41
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,806.26,620.04
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,844.55,644.4
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,880.89,667.19
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,909.37,685.76
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,938.94,705.11
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,962.55,720.92
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,983.34,734.95
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,999.74,746.16
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,1013.1,755.46
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,1020.36,760.85
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,1024.45,764.29
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,1023.88,765.19
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,1020.14,764.06
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,1011.75,759.88
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,1000.23,753.64
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,982.24,744.09
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,961.32,732.53
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,935.71,716.28
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,907.48,698.13
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,878.1,678.82
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,842.67,655.09
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,802.64,628.08
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,760.98,599.64
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,714.86,567.43
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,667.85,532.85
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,617.45,494.45
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,566.78,454.89
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,512.04,411.82
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,458.38,368.31
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,401.96,320.85
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,347.89,274.17
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,291.94,225.59
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,240.02,179.78
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,187.34,133.8
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,140.17,93.76
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,94.36,58.31
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,57.5,33.46
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.61,16.23
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,16.06,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.75,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,13.5,5.63
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,23.64,14.16
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,33.79,23.05
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,45.4,33.14
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,57.02,43.12
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,69.55,53.73
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,82.08,64.17
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,92.74,72.89
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,103.41,81.5
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,137.77,109.34
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,172.47,136.83
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,201.65,159.79
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,231.48,183.0
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,265.4,209.21
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,302.83,237.79
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,342.45,267.87
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,382.93,298.22
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,409.49,317.25
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,436.27,336.34
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,480.37,369.16
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,525.29,402.18
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,588.47,448.88
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,647.59,492.01
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,643.27,488.15
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,637.86,484.0
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,626.36,475.65
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,614.03,466.71
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,639.11,485.8
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,663.37,504.01
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,664.56,505.61
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,664.8,506.73
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,632.95,483.76
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,601.08,460.8
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,609.28,468.91
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,615.54,475.35
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,549.75,426.63
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,482.1,375.96
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,434.6,340.61
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,388.43,305.65
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,326.09,257.64
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,263.55,208.67
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,233.07,184.98
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,203.2,161.46
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,182.1,145.11
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,161.4,128.87
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,146.09,116.69
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,131.02,104.58
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,113.52,90.3
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,96.1,75.87
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,79.22,61.69
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,62.43,47.37
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,68.73,46.83
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,60.3,36.49
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,29.04,18.43
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,17.67,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,10.32,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.76,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,29.67,19.18
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,59.62,34.88
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,100.83,62.62
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,102.44,73.07
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,81.57,64.09
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,98.93,78.59
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,116.38,92.8
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,135.34,108.16
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,154.62,123.59
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,171.08,136.29
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,187.76,149.0
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,224.47,177.93
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,264.18,208.76
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,292.6,230.38
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,321.48,252.21
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,373.55,291.91
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,427.25,332.14
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,440.78,340.73
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,453.83,349.16
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,483.19,370.43
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,512.79,391.62
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,558.27,424.71
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,599.03,454.04
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,621.04,469.39
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,642.7,484.58
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,610.16,460.31
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,570.48,431.29
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,534.09,405.12
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,497.39,378.41
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,507.74,386.04
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,517.61,393.02
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,531.64,404.08
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,544.78,414.5
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,555.68,423.67
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,559.84,428.07
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,526.84,404.57
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,494.17,381.25
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,480.2,372.26
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,465.18,362.25
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,426.81,334.45
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,386.48,304.83
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,345.69,273.83
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,306.24,243.44
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,254.74,202.91
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,205.96,164.12
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,189.24,151.06
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,172.2,137.43
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,148.51,118.42
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,125.76,99.93
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,149.36,111.04
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,147.03,97.28
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,99.46,60.31
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,60.33,34.01
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,27.24,16.99
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.42,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,10.32,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,13.93,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,28.13,17.97
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,59.31,33.28
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,101.92,61.71
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,146.22,96.52
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,197.91,140.01
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,158.22,119.55
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,86.86,67.72
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,113.33,89.61
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,139.92,111.08
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,167.93,133.15
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,196.7,155.49
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,229.82,181.28
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,265.76,208.92
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,289.05,226.49
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,312.56,244.16
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,353.02,274.75
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,394.42,305.59
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,409.74,315.91
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,424.82,326.13
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,476.35,364.35
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,528.95,402.61
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,536.47,407.33
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,543.47,412.02
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,581.43,439.62
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,613.72,462.86
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,632.62,476.5
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,650.97,489.86
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,663.99,499.66
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,676.14,508.93
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,692.55,521.06
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,707.57,532.15
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,718.68,541.55
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,722.42,545.95
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,644.7,490.17
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,574.43,438.9
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,559.14,429.3
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,542.93,418.6
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,470.67,364.8
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,398.0,309.87
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,375.86,293.98
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,353.54,277.58
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,302.48,238.22
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,253.44,200.01
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,218.49,173.02
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,186.13,147.71
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,153.34,121.49
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,121.47,95.76
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,105.45,82.98
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,89.5,70.0
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,132.98,97.22
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,148.53,97.4
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,100.71,60.27
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,61.97,34.47
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,27.27,17.1
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.38,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
