Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.73,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.84,19.34
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,60.84,34.79
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,103.62,63.37
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,86.69,58.8
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,47.33,34.72
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,57.5,43.34
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,67.67,51.8
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,82.17,63.76
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,96.67,75.55
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,114.58,89.82
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,132.54,103.9
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,147.47,115.54
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,162.47,127.14
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,193.94,151.8
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,225.9,176.46
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,225.08,175.3
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,224.17,174.27
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,319.57,247.19
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,414.35,316.53
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,430.77,327.6
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,447.08,339.17
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,457.23,346.31
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,467.2,353.38
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,469.97,355.18
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,472.42,356.85
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,463.4,350.52
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,454.08,344.02
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,453.56,344.12
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,452.79,343.99
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,447.22,340.49
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,441.43,336.84
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,459.25,350.8
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,476.47,364.21
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,463.6,355.26
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,450.53,346.3
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,463.61,357.36
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,475.15,367.11
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,453.26,351.51
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,431.21,335.82
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,382.49,299.13
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,335.32,263.27
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,280.88,221.31
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,227.0,179.16
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,233.88,185.83
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,237.29,189.4
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,268.81,214.93
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,285.07,225.86
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,242.55,190.01
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,203.67,157.18
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,163.23,122.75
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,125.43,90.78
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,89.44,61.99
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,58.07,38.26
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,34.22,23.0
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,19.6,1.95
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,10.32,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.31,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,29.08,18.85
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,60.39,34.1
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,103.15,62.65
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,89.62,61.18
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,53.14,39.8
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,64.28,49.27
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,75.39,58.5
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,93.69,73.6
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,112.06,88.51
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,138.21,109.38
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,164.57,129.99
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,178.14,140.38
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,191.91,150.91
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,199.49,156.22
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,207.09,161.55
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,255.72,199.11
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,305.11,236.37
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,297.25,229.63
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,289.06,223.04
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,352.36,270.82
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,412.86,315.19
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,422.17,320.86
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,431.33,326.81
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,438.31,331.82
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,445.11,336.76
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,651.88,491.64
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,853.61,633.04
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,852.65,630.19
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,849.83,628.54
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,792.09,588.6
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,739.05,551.46
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,768.18,575.99
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,798.1,600.05
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,721.34,544.56
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,652.04,493.9
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,604.37,461.72
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,562.17,432.56
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,520.79,403.08
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,480.33,373.76
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,449.0,351.28
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,417.71,328.43
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,373.28,294.77
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,328.52,260.43
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,276.55,219.74
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,227.52,180.95
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,202.36,161.13
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,177.67,141.37
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,153.43,121.99
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,129.88,102.88
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,107.68,84.49
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,86.09,66.44
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,65.76,49.43
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,46.44,33.05
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,30.01,19.56
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,13.51,0.32
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.88,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.3,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,29.15,18.76
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,61.27,33.94
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,103.35,61.78
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,136.04,94.64
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,156.41,117.94
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,192.53,148.17
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,231.53,180.49
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,302.2,236.35
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,393.35,308.93
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,431.75,339.59
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,461.09,361.95
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,498.83,390.54
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,532.87,415.4
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,631.5,489.92
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,740.37,567.48
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,745.16,567.82
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,734.64,556.62
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,820.8,617.56
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,909.23,673.99
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,856.99,638.08
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,782.97,581.64
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,806.48,598.8
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,828.48,613.88
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,852.26,630.33
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,874.47,645.71
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,971.71,718.04
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,1058.11,774.07
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,1057.75,775.35
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,1053.98,775.36
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,1043.39,771.37
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,1029.54,765.1
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,1012.44,755.63
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,992.19,744.01
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,909.11,689.72
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,822.6,627.42
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,775.47,595.03
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,728.27,561.83
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,662.69,513.54
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,598.0,465.23
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,569.31,445.21
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,538.73,423.22
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,472.57,372.41
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,411.48,324.98
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,365.65,290.07
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,323.36,257.21
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,285.78,227.1
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,249.0,197.1
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,213.28,167.84
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,179.06,139.39
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,145.27,110.87
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,113.29,83.92
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,83.26,59.44
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,56.03,37.98
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,33.63,22.58
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,19.16,3.67
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.83,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,10.12,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,20.27,11.41
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,34.29,23.02
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,48.11,35.0
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,64.32,48.83
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,80.63,62.52
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,97.51,76.44
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,114.45,90.2
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,123.35,97.13
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,132.22,103.97
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,183.94,145.13
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,238.93,187.81
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,242.94,190.0
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,244.3,190.41
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,267.54,207.59
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,293.66,226.58
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,311.84,239.79
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,330.08,253.02
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,388.28,296.46
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,447.88,339.93
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,425.0,321.95
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,400.97,303.76
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,513.13,385.75
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,633.29,468.7
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,625.3,460.51
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,616.22,453.06
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,605.6,444.55
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,588.2,431.54
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,507.35,375.31
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,426.39,317.97
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,420.4,314.69
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,414.24,310.68
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,453.59,340.02
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,492.09,368.16
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,444.96,334.38
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,398.48,301.2
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,374.83,284.51
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,351.33,267.65
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,320.34,245.16
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,286.85,220.53
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,284.33,219.75
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,283.68,220.24
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,252.37,196.61
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,223.89,175.01
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,190.73,149.64
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,158.47,124.58
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,138.45,108.9
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,118.6,93.11
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,103.56,81.21
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,88.57,69.12
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,133.43,97.51
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,150.37,98.79
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,102.95,61.61
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,63.8,35.0
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,29.05,18.93
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.08,3.39
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,12.7,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.06,17.16
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,59.2,31.62
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,101.78,59.81
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,88.28,59.21
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,49.27,36.51
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,59.92,45.49
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,70.58,54.24
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,110.08,86.91
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,149.84,119.09
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,203.12,161.66
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,258.82,205.38
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,316.45,250.33
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,380.27,299.38
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,389.89,305.21
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,394.37,307.31
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,418.84,325.37
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,443.18,343.1
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,515.55,397.75
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,587.12,450.73
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,617.44,472.26
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,647.71,493.95
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,718.75,546.13
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,787.04,595.31
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,700.03,529.99
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,603.17,457.15
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,628.53,476.77
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,653.43,495.25
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,648.95,492.0
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,643.71,488.44
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,648.13,492.36
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,651.62,495.61
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,642.79,489.91
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,633.14,483.71
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,616.5,472.63
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,599.0,460.91
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,568.49,438.93
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,538.23,417.03
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,473.36,368.51
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,407.62,318.67
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,362.88,284.86
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,319.47,251.58
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,265.61,209.7
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,212.16,167.58
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,187.49,148.26
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,163.33,129.14
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,123.54,97.07
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,84.1,64.82
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,73.48,56.31
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,62.83,47.61
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,52.17,38.67
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,41.53,29.61
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,31.85,21.31
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,22.19,12.93
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,14.46,6.06
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.44,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,16.73,1.14
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,32.21,21.45
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,51.76,36.51
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,73.9,54.45
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,98.92,75.39
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,125.46,97.71
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,153.04,120.93
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,181.66,144.8
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,195.3,156.45
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,206.58,165.6
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,254.57,203.73
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,307.61,245.23
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,312.62,248.26
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,316.66,250.41
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,379.71,299.56
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,449.42,352.72
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,466.88,364.59
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,483.16,375.71
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,584.52,452.31
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,688.6,528.16
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,705.08,537.96
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,719.7,547.05
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,764.94,580.1
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,815.53,616.13
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,794.67,598.58
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,775.46,582.65
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,660.48,498.61
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,542.7,410.87
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,616.11,465.95
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,682.63,513.93
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,692.66,521.03
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,701.44,527.71
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,620.07,468.66
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,534.93,406.38
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,601.89,458.61
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,663.71,505.33
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,563.68,431.69
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,468.38,360.68
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,410.28,317.98
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,353.92,275.59
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,353.54,277.09
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,351.87,277.32
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,264.11,208.88
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,178.64,140.89
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,177.7,140.77
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,176.43,140.2
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,148.18,117.59
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,120.52,95.24
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,105.0,82.86
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,89.53,70.27
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,74.59,57.77
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,59.72,45.14
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,46.33,33.58
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,32.83,21.83
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,21.23,11.56
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,9.64,0.05
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,6.26,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,12.53,4.88
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,21.22,12.1
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,29.92,19.72
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,39.59,28.1
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,49.27,36.39
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,59.92,45.29
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,70.58,54.02
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,98.48,77.07
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,126.45,99.81
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,130.95,103.1
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,135.42,106.4
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,158.5,124.77
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,181.84,143.12
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,301.78,238.28
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,429.12,335.27
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,418.86,325.72
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,409.11,317.14
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,516.07,399.09
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,629.08,482.57
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,536.86,412.04
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,437.89,335.99
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,515.01,393.92
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,599.05,454.62
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,614.66,465.13
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,629.81,475.74
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,651.33,491.31
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,672.29,506.4
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,666.34,501.89
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,659.57,497.05
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,692.04,522.04
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,728.14,549.06
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,615.79,468.05
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,505.72,386.96
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,476.07,365.89
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,446.65,344.38
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,433.26,335.18
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,419.61,325.67
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,391.04,304.59
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,362.76,283.6
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,386.61,303.78
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,409.6,322.86
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,325.36,257.31
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,248.54,196.68
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,229.97,182.9
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,211.4,168.79
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,117.19,92.22
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,25.1,15.58
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,22.2,13.2
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,19.3,10.78
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,98.99,70.44
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,152.51,104.09
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,106.5,67.82
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,68.85,41.44
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,35.35,21.26
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,21.72,7.75
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,15.93,1.11
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,31.23,20.64
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,49.52,35.45
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,68.53,51.55
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,90.31,69.97
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,113.23,89.3
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,137.01,109.09
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,161.55,129.26
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,152.88,122.35
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,140.82,112.23
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,194.03,155.63
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,250.97,201.53
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,224.25,179.27
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,193.79,153.91
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,288.02,230.02
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,384.6,306.28
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,366.18,290.54
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,345.64,273.35
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,399.21,315.27
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,454.06,357.58
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,565.08,444.72
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,680.9,533.38
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,717.97,559.94
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,755.14,586.67
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,745.53,578.15
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,733.93,568.4
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,743.38,575.71
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,751.72,582.19
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,762.81,591.08
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,772.58,599.05
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,823.84,640.36
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,876.74,682.28
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,921.87,721.61
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,955.48,746.99
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,932.3,731.03
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,906.34,713.33
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,874.11,690.51
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,839.74,666.09
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,802.43,639.4
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,763.17,611.12
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,658.6,529.35
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,564.19,452.72
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,556.89,449.68
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,540.21,438.05
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,459.66,372.29
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,391.12,315.79
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,331.81,267.03
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,279.43,223.53
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,216.93,172.49
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,164.28,130.07
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,135.31,105.57
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,107.89,82.37
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,81.7,60.51
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,57.04,40.3
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,37.0,24.16
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,21.04,7.78
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.81,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,6.26,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,12.53,4.91
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,20.26,11.29
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,27.99,18.04
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,37.17,26.01
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,46.36,33.89
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,56.04,42.08
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,65.73,50.17
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,94.16,73.87
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,122.6,97.27
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,136.72,108.57
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,150.86,119.81
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,162.25,128.72
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,173.74,137.69
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,294.51,235.24
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,422.56,335.37
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,441.73,348.99
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,456.47,359.47
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,537.04,422.24
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,622.03,487.1
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,442.77,348.8
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,252.97,197.8
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,535.0,423.54
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,817.75,636.0
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,730.96,566.72
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,638.55,493.83
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,643.05,497.87
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,646.86,501.07
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,672.1,520.72
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,696.4,539.61
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,867.34,678.92
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,1012.42,786.99
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,732.41,579.74
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,441.87,345.25
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,520.27,408.67
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,590.01,464.04
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,704.22,558.87
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,796.66,635.38
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,670.51,535.34
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,554.15,441.61
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,535.4,428.74
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,513.98,413.25
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,424.66,341.81
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,345.88,278.07
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,336.46,272.02
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,323.18,262.14
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,312.14,252.88
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,292.56,235.28
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,277.07,218.48
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,247.37,187.16
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,196.48,142.13
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,152.55,104.34
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,106.82,67.4
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,68.7,40.02
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,34.87,20.25
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.24,7.7
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,12.78,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,12.2,0.0
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,25.75,16.04
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,57.98,29.96
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,100.12,57.64
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,125.21,87.84
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,129.18,100.43
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,157.59,124.66
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,186.93,149.47
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,276.62,220.93
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,396.67,319.6
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,457.34,370.81
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,520.74,423.21
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,551.78,448.24
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,574.07,465.22
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,530.35,427.06
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,461.74,367.93
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,544.87,434.33
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,631.34,502.06
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,620.82,490.41
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,600.81,471.81
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,683.59,537.23
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,770.79,604.79
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,882.47,694.88
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,991.55,773.5
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,1009.11,785.63
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,1023.48,796.0
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,1032.1,802.38
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,1037.39,806.52
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,1038.84,807.78
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,1036.93,806.77
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,1024.36,798.48
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,1008.74,788.11
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,993.35,777.5
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,974.9,764.74
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,951.05,748.32
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,924.39,729.85
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,893.35,709.46
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,859.91,687.13
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,821.7,659.87
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,781.63,630.98
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,738.21,599.15
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,691.72,564.65
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,641.52,524.77
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,591.06,483.84
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,537.16,440.06
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,483.87,395.61
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,395.07,320.68
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,320.04,257.24
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,296.66,233.68
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,262.53,199.11
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,208.15,150.57
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,159.67,108.25
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,111.67,69.7
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,71.26,40.99
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,35.91,20.73
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,21.04,8.58
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
