Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,17.71,2.02
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.82,21.99
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,62.46,37.83
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,102.45,65.03
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,145.02,98.53
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,195.73,141.21
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,245.31,184.38
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,300.48,232.33
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,353.49,278.78
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,409.58,326.75
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,463.79,371.51
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,520.04,416.47
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,573.09,458.09
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,626.09,498.36
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,675.37,533.89
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,724.33,567.43
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,768.62,596.99
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,811.6,625.14
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,848.54,647.82
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,886.25,670.69
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,917.72,691.24
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,946.68,710.1
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,971.06,725.9
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,992.59,739.88
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,1008.71,751.37
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,1021.73,760.92
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,1030.1,767.49
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,1035.26,772.06
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,1035.23,773.26
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,1031.99,772.44
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,1025.06,769.58
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,1014.84,764.52
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,997.56,753.33
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,977.25,740.2
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,950.94,723.29
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,922.11,704.62
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,889.7,682.84
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,855.03,659.41
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,721.95,562.51
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,594.83,463.25
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,583.16,458.0
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,569.32,450.04
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,561.11,446.18
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,543.97,434.54
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,511.81,409.8
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,474.97,380.27
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,419.14,333.73
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,365.5,287.94
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,310.42,240.26
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,258.83,194.76
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,205.79,148.52
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,158.44,107.89
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,111.05,70.18
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,72.17,42.57
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,37.11,21.75
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,21.01,8.82
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,17.59,1.94
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,33.74,22.76
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,54.62,38.18
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,80.53,58.68
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,109.31,82.45
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,140.45,108.53
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,172.31,135.15
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,206.88,164.08
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,232.14,185.73
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,255.2,204.84
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,317.68,254.77
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,389.73,311.58
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,496.22,396.97
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,623.1,495.86
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,613.87,484.52
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,582.25,456.4
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,691.66,541.78
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,809.38,626.64
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,848.14,650.0
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,888.08,674.49
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,919.92,695.33
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,949.24,714.48
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,931.0,702.14
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,895.83,674.14
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,965.27,726.57
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,1026.43,767.35
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,1034.99,773.13
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,1040.3,777.38
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,1040.33,777.32
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,1037.07,775.25
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,1027.55,768.16
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,1014.86,759.11
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,998.52,748.73
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,979.13,736.39
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,953.9,720.16
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,925.92,702.07
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,894.07,682.56
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,859.87,661.25
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,820.56,634.91
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,779.5,607.1
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,735.95,576.97
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,689.37,544.31
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,639.12,506.77
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,588.66,468.1
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,534.81,425.72
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,481.63,382.77
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,424.68,335.78
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,370.48,289.78
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,274.72,213.0
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,202.0,156.23
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,187.53,138.26
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,159.64,107.38
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,112.42,69.61
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,73.13,41.83
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,36.71,20.79
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.98,9.02
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.78,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.57,4.1
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.81,10.12
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,26.05,16.51
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,34.75,24.08
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,43.46,31.58
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,52.65,39.31
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,61.86,46.9
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,74.94,57.75
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,87.99,68.44
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,110.7,87.02
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,133.47,105.43
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,116.63,91.29
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,99.72,77.18
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,154.06,121.22
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,208.93,164.82
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,265.26,209.45
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,325.89,256.87
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,311.31,244.91
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,299.56,235.31
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,323.1,253.58
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,346.79,271.83
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,353.89,277.13
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,360.91,282.43
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,385.7,302.22
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,405.38,318.09
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,399.78,313.76
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,393.97,309.33
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,473.67,372.05
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,553.13,433.66
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,564.77,443.1
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,575.76,452.25
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,629.3,495.39
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,674.69,531.99
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,632.15,499.11
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,590.23,466.76
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,558.52,442.77
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,526.99,418.77
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,598.49,480.26
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,657.28,530.64
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,600.26,485.25
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,543.92,440.33
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,520.12,422.62
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,490.05,399.36
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,495.8,405.44
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,483.38,394.92
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,428.29,347.24
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,373.75,299.04
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,317.76,248.87
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,264.86,200.7
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,211.29,152.29
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,162.21,108.67
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,113.87,69.38
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,73.31,40.48
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,36.44,20.01
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.97,9.32
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.68,0.51
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.29,18.98
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,59.13,33.56
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,100.33,60.97
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,142.84,94.54
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,192.41,136.85
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,242.49,181.24
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,297.8,230.24
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,351.42,278.3
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,407.76,327.73
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,462.32,374.87
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,517.73,421.7
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,569.67,464.63
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,621.79,506.76
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,671.13,545.92
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,718.76,581.47
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,763.02,613.8
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,805.84,644.81
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,845.48,673.25
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,883.41,700.29
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,915.76,723.39
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,945.52,744.63
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,970.56,762.46
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,992.71,778.29
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,911.87,718.87
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,808.21,633.15
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,929.33,732.85
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,1036.13,810.14
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,1036.76,810.89
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,1034.05,809.85
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,1026.52,805.43
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,1015.66,798.68
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,999.62,788.22
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,980.43,775.48
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,955.83,758.74
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,928.37,739.83
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,896.89,717.32
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,862.94,692.91
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,824.46,665.1
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,783.98,635.59
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,739.98,603.02
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,694.63,569.14
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,644.72,530.23
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,594.33,489.14
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,540.78,445.43
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,487.34,400.6
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,431.23,351.67
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,377.14,303.38
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,319.73,251.56
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,266.3,202.49
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,211.42,152.98
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,162.42,109.66
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,113.87,70.0
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,73.15,40.72
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,37.08,20.58
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.77,10.16
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.27,0.21
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.48,18.29
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,58.65,32.37
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,99.49,59.0
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,142.92,93.37
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,193.22,136.47
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,232.4,175.17
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,263.64,205.92
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,329.27,261.34
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,408.36,328.21
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,462.49,375.05
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,518.18,422.16
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,569.83,465.04
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,621.61,507.09
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,670.52,546.17
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,719.51,582.72
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,763.3,614.57
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,805.59,645.03
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,845.29,673.78
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,883.18,701.07
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,915.23,723.51
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,944.67,744.01
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,970.79,762.36
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,994.05,778.69
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,1011.43,790.56
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,1025.59,800.23
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,1034.96,806.59
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,1041.0,810.7
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,1041.69,810.5
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,1038.99,808.03
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,1030.49,801.88
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,1018.72,793.56
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,1002.64,781.96
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,983.4,768.22
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,960.52,750.82
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,934.63,731.38
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,902.82,708.85
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,868.49,684.48
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,830.36,657.53
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,790.1,628.87
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,745.93,598.23
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,700.33,566.13
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,650.72,528.63
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,600.32,488.39
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,546.81,444.59
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,493.22,399.69
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,437.65,352.25
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,383.33,304.59
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,326.36,253.65
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,272.13,204.29
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,217.24,154.67
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,165.47,108.64
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,115.56,67.79
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,72.92,37.34
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,34.1,16.55
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,18.36,7.8
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,11.8,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,12.24,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,25.38,15.65
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,55.7,28.96
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,96.7,55.48
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,140.37,89.71
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,190.59,132.26
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,240.57,176.2
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,295.9,224.34
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,348.92,270.59
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,404.42,317.68
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,457.7,361.79
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,512.18,405.49
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,563.56,445.84
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,614.54,484.85
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,663.31,520.22
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,711.39,552.42
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,754.61,581.74
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,796.3,609.75
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,836.95,637.28
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,876.1,663.64
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,907.84,684.87
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,936.95,704.38
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,961.32,720.74
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,982.74,735.21
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,999.64,746.27
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,1013.34,755.31
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,1022.24,761.84
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,1027.82,766.32
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,1028.04,766.39
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,1024.91,764.4
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,1017.89,760.48
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,1007.52,754.43
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,991.92,744.08
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,973.14,731.71
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,949.81,716.81
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,923.53,699.93
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,892.22,679.58
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,858.38,657.41
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,820.85,632.51
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,781.2,605.92
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,737.04,575.82
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,691.46,544.33
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,642.53,509.5
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,592.87,471.51
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,540.47,430.36
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,488.21,388.11
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,433.1,342.49
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,378.43,295.86
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,322.28,246.8
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,268.76,198.97
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,214.67,150.81
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,165.01,107.1
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,115.37,66.77
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,71.24,35.23
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,32.78,15.04
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,17.37,7.12
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,10.49,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,21.64,12.48
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,52.78,25.4
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,94.39,51.95
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,97.4,65.59
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,74.04,57.04
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,89.44,69.94
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,104.91,82.65
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,137.97,109.58
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,172.1,137.05
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,277.42,221.49
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,398.71,316.61
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,375.9,297.33
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,340.96,268.14
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,429.32,337.31
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,526.24,410.82
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,578.78,449.33
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,633.68,489.25
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,431.27,336.25
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,206.45,159.06
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,283.47,219.23
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,366.01,281.38
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,419.83,321.38
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,474.28,361.43
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,518.85,394.02
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,563.71,426.51
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,439.24,334.84
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,309.6,237.24
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,335.39,257.32
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,361.1,276.68
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,433.61,331.34
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,500.14,380.56
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,541.0,411.48
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,585.57,444.9
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,551.52,420.28
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,513.08,392.71
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,482.34,371.52
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,451.91,350.17
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,411.14,320.05
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,371.23,290.18
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,356.29,279.66
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,340.94,268.62
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,284.6,224.91
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,228.89,181.1
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,213.2,169.51
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,197.5,157.66
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,169.71,135.43
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,142.78,113.73
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,85.05,66.17
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,27.02,17.39
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,22.67,13.72
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,18.33,9.99
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,14.46,6.64
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.6,3.26
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,7.23,0.28
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.97,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,10.94,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,22.59,13.32
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,53.64,26.44
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,95.87,53.44
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,140.31,88.36
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,191.2,131.9
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,244.03,179.22
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,299.85,229.26
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,354.1,277.66
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,410.79,326.92
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,465.98,373.14
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,522.56,418.95
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,575.89,461.7
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,629.33,503.37
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,678.87,539.64
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,727.61,572.81
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,773.03,604.37
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,816.91,634.54
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,856.71,661.86
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,894.28,687.48
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,927.0,709.65
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,957.07,729.98
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,982.84,746.29
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,1005.64,760.57
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,1023.41,773.25
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,1037.92,783.9
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,1047.58,792.05
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,1053.85,797.98
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,1054.7,800.74
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,1052.11,801.15
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,1044.09,798.18
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,1032.68,792.76
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,1016.96,782.91
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,997.98,770.8
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,973.09,754.77
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,945.3,736.58
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,914.2,715.14
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,880.48,691.75
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,841.55,664.63
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,800.65,635.84
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,756.59,605.59
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,711.04,573.74
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,660.59,535.76
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,609.61,495.1
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,555.64,451.04
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,501.69,405.92
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,445.26,357.75
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,390.23,309.52
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,332.84,258.89
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,278.29,209.73
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,221.53,158.5
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,170.38,112.89
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,119.85,71.26
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,76.7,40.12
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,37.35,18.6
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,20.14,9.36
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,12.3,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,25.5,15.64
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,56.08,28.53
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,98.39,55.53
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,143.87,91.24
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,195.9,135.67
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,247.53,181.67
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,304.22,231.84
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,358.82,280.34
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,415.87,329.79
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,470.22,375.34
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,525.55,420.26
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,579.02,463.06
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,632.09,504.45
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,681.44,540.98
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,729.97,574.04
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,774.26,604.61
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,816.98,633.74
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,858.43,661.69
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,898.21,688.22
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,930.67,709.8
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,960.43,729.51
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,984.23,744.07
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,1004.82,756.48
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,1022.02,768.75
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,1035.97,778.93
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,1043.65,785.82
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,1047.92,790.85
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,1048.29,793.69
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,1045.3,794.18
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,1038.45,792.29
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,1028.24,787.92
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,1012.3,778.78
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,993.18,767.31
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,969.97,753.04
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,943.76,736.43
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,818.68,645.9
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,697.14,548.3
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,681.59,539.17
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,662.06,526.47
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,646.02,517.14
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,625.82,504.08
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,623.57,504.74
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,608.07,493.98
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,554.63,450.03
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,501.17,405.15
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,444.3,356.56
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,389.05,308.18
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,332.38,258.24
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,277.37,208.86
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,221.84,158.9
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,171.06,113.9
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,120.97,72.94
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,78.35,42.18
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,39.54,20.57
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.06,10.89
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,13.76,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,12.78,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,26.53,16.53
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,56.68,29.19
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,99.76,56.4
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,145.32,92.23
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,197.55,137.08
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,251.32,185.22
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,308.23,236.26
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,363.7,286.34
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,421.56,337.42
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,476.86,385.36
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,533.3,433.02
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,585.87,476.46
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,638.19,518.65
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,687.93,556.52
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,736.81,591.08
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,781.54,623.2
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,824.61,653.81
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,859.81,677.09
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,891.76,697.82
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,924.4,720.55
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,954.47,741.39
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,980.26,759.48
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,1003.19,775.61
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,1020.23,787.65
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,1034.07,797.55
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,1043.63,804.56
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,1049.89,809.38
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,1050.81,810.56
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,1048.38,809.49
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,1041.58,805.72
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,1031.42,799.65
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,1016.02,789.63
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,997.42,777.38
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,972.94,761.11
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,945.61,742.72
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,914.58,721.14
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,881.0,697.62
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,842.19,670.22
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,801.43,641.15
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,704.98,569.34
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,614.27,496.8
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,506.78,409.6
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,409.13,329.41
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,397.78,321.34
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,378.88,306.3
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,272.14,219.01
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,181.08,144.77
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,170.34,136.15
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,157.54,125.22
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,177.92,133.55
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,170.76,114.95
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,120.91,74.1
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,78.77,43.53
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,40.66,21.86
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.01,11.77
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,14.25,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
