Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,12.81,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,26.58,16.46
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,55.92,29.13
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,98.04,55.86
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,142.95,90.98
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,194.58,135.03
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,246.01,180.87
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,303.06,231.56
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,357.25,280.12
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,413.8,329.61
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,468.0,375.41
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,523.48,420.82
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,575.63,463.0
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,627.58,503.88
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,676.83,541.56
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,725.32,575.92
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,769.36,606.8
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,811.78,636.21
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,847.77,659.45
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,881.0,680.52
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,913.09,701.96
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,942.6,721.51
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,966.98,737.91
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,988.41,752.35
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,1005.32,763.76
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,1019.06,773.12
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,1028.09,778.31
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,1033.84,781.39
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,1034.79,783.28
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,1032.44,783.01
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,1025.3,780.29
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,1014.88,775.27
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,999.76,768.73
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,981.51,759.78
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,957.91,745.58
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,931.5,729.07
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,900.46,708.07
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,866.92,685.08
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,828.71,658.58
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,788.59,630.36
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,745.54,600.34
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,701.11,568.85
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,652.28,531.15
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,601.88,490.65
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,548.74,446.99
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,495.94,402.61
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,440.46,355.08
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,386.48,307.66
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,329.13,257.13
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,275.63,208.95
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,220.97,159.72
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,171.19,115.53
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,121.7,74.95
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,79.82,44.47
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,41.38,22.34
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,22.97,11.81
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,14.25,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,13.3,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,27.64,17.36
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,56.43,30.13
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,98.35,56.87
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,101.29,69.93
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,79.61,62.28
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,96.47,76.39
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,113.4,90.29
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,138.19,110.64
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,163.68,131.4
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,205.68,165.63
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,249.44,201.06
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,261.09,209.9
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,271.98,218.03
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,267.4,213.29
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,259.7,206.06
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,280.25,222.01
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,300.94,237.96
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,340.8,269.01
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,378.14,297.83
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,414.23,325.55
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,450.78,353.42
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,512.88,401.5
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,581.41,453.75
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,628.23,489.6
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,675.38,525.47
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,676.49,525.76
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,676.68,525.58
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,630.74,490.17
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,578.29,449.81
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,599.6,466.73
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,614.2,478.48
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,643.91,502.58
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,671.61,525.02
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,702.56,550.85
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,724.76,570.13
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,620.93,489.43
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,518.42,408.77
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,509.55,403.37
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,499.13,396.47
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,449.21,358.37
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,401.16,321.35
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,374.67,301.11
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,347.92,280.39
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,301.67,243.44
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,259.51,209.49
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,239.96,193.9
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,219.43,177.09
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,206.33,165.89
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,188.48,149.74
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,155.18,121.2
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,123.99,94.54
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,109.9,75.2
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,80.85,45.58
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,42.4,23.3
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.3,12.19
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,14.74,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,11.51,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,23.77,14.17
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,53.15,26.2
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,96.32,53.14
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,142.59,89.5
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,196.77,136.2
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,248.81,183.25
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,305.33,234.37
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,360.86,284.89
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,418.72,336.31
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,475.41,385.68
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,532.66,434.24
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,585.93,478.18
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,639.07,520.79
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,689.45,558.62
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,738.99,593.22
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,784.52,625.14
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,828.36,655.32
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,866.68,679.72
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,902.35,701.78
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,934.78,723.64
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,964.48,743.51
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,989.37,760.39
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,1011.18,775.19
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,1027.37,786.58
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,1040.21,795.8
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,1048.14,801.75
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,1052.66,805.48
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,1052.75,807.04
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,1049.4,806.27
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,1040.66,801.78
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,1028.58,794.96
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,1012.18,784.77
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,992.58,772.29
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,968.38,756.74
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,941.21,738.91
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,909.94,717.5
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,876.08,694.08
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,838.29,667.73
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,798.26,639.45
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,754.24,608.58
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,708.69,576.15
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,660.0,539.57
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,610.3,499.53
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,556.65,455.27
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,503.09,410.02
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,447.32,361.85
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,391.93,312.85
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,334.89,261.99
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,280.39,212.32
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,224.66,161.5
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,173.71,115.7
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,121.57,72.12
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,77.72,39.91
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,37.91,18.1
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,19.98,9.65
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,12.78,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,10.65,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,21.93,12.53
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,51.73,24.54
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,94.94,51.4
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,101.34,68.38
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,79.6,62.02
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,95.52,75.44
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,111.5,88.71
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,183.83,147.75
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,266.34,215.37
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,320.05,259.56
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,380.81,309.33
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,394.03,319.34
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,403.58,325.79
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,470.93,379.28
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,541.41,434.36
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,680.87,549.06
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,832.31,665.0
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,797.43,636.96
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,740.46,587.26
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,856.53,679.68
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,974.22,764.53
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,999.73,781.6
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,1022.12,796.89
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,1039.81,808.89
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,1054.2,818.63
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,1063.23,823.4
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,1068.83,825.85
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,1069.47,826.84
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,1066.67,825.54
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,1058.46,820.8
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,1046.88,813.73
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,1030.98,803.37
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,1011.85,790.74
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,988.09,774.77
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,961.31,756.59
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,929.43,734.41
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,894.94,710.22
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,856.38,682.87
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,815.71,653.76
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,770.38,620.61
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,723.61,586.11
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,672.97,547.4
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,621.72,506.17
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,567.74,462.75
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,513.63,418.04
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,455.82,368.42
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,399.64,319.03
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,341.87,267.93
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,285.82,217.41
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,228.91,166.07
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,177.24,120.1
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,126.0,77.67
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,82.53,45.73
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,42.95,23.05
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,23.91,12.69
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,14.74,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,13.98,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.87,17.4
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,55.17,30.08
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,96.25,55.62
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,140.46,89.69
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,191.83,133.0
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,243.82,179.17
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,300.72,229.79
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,356.45,279.39
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,413.72,329.27
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,469.03,375.8
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,525.84,422.12
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,579.7,465.4
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,633.72,507.61
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,683.42,544.71
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,733.06,578.99
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,778.67,610.63
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,822.74,640.83
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,860.59,666.32
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,895.86,689.84
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,928.86,711.65
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,959.3,731.6
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,985.56,747.56
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,1008.9,761.52
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,1026.76,773.59
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,1041.41,783.63
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,1050.79,790.23
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,1056.82,794.73
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,1057.99,796.42
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,1055.78,796.38
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,1049.18,794.07
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,1039.22,789.45
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,1022.51,780.15
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,1002.61,768.55
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,978.69,754.33
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,951.82,737.8
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,919.94,716.87
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,885.55,693.93
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,846.69,667.45
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,805.82,639.2
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,760.8,608.3
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,714.4,575.9
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,664.55,538.36
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,614.57,498.73
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,560.25,454.58
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,506.28,409.63
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,449.39,361.27
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,394.05,313.02
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,335.61,261.85
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,281.04,212.94
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,225.54,163.08
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,175.05,118.32
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,124.64,76.88
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,81.87,45.56
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,42.88,23.08
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.28,12.24
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,14.74,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,15.41,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,29.75,18.86
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,50.77,34.44
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,76.14,54.11
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,104.35,77.46
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,134.52,103.0
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,166.28,130.11
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,199.7,158.55
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,207.01,166.12
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,207.67,167.14
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,227.19,182.51
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,246.28,197.19
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,283.68,226.86
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,322.46,257.31
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,369.93,294.52
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,422.36,335.11
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,437.0,345.21
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,446.94,351.73
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,518.27,405.98
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,589.11,458.58
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,590.72,458.1
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,590.42,456.5
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,618.21,477.04
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,645.89,497.31
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,664.83,511.13
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,683.23,524.61
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,697.9,534.68
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,711.77,544.19
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,740.08,565.9
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,761.75,582.87
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,780.15,598.48
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,796.52,612.68
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,795.53,614.1
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,796.77,617.1
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,777.22,604.44
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,756.1,590.54
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,751.58,589.71
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,743.24,585.88
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,725.37,574.83
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,703.57,560.56
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,618.37,494.41
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,538.14,431.22
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,511.06,411.3
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,481.21,388.54
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,437.57,353.63
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,394.25,318.41
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,397.76,320.44
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,382.15,304.19
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,326.08,254.92
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,272.99,207.38
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,218.99,158.97
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,170.04,115.69
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,121.44,75.75
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,80.28,45.49
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,42.36,23.04
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.44,11.61
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,14.25,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,11.2,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,23.07,13.3
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,49.88,24.69
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,91.52,50.36
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,105.83,72.98
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,94.51,74.63
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,114.05,90.81
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,134.22,107.26
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,154.88,124.15
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,175.96,141.2
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,193.35,154.76
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,210.73,168.12
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,258.5,206.24
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,307.4,244.77
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,341.0,270.15
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,375.34,295.77
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,379.19,297.75
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,381.86,298.88
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,435.64,340.08
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,490.97,381.76
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,527.8,408.87
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,560.76,433.02
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,594.58,457.18
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,628.61,481.26
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,655.56,501.07
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,682.25,520.68
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,697.42,532.07
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,711.79,543.0
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,762.53,582.37
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,806.41,616.59
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,832.29,637.55
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,851.7,654.13
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,849.53,654.43
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,845.04,653.18
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,899.27,700.91
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,934.62,728.15
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,903.88,707.39
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,870.68,684.97
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,832.84,659.11
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,792.95,631.41
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,749.1,600.06
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,703.87,567.32
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,655.63,530.85
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,605.62,491.22
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,552.34,448.65
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,499.39,405.16
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,443.67,357.6
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,389.33,310.03
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,331.64,259.33
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,277.76,210.88
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,223.14,161.58
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,173.18,117.04
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,123.13,75.7
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,80.49,44.31
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,42.0,22.05
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,22.86,11.95
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,14.25,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.8,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.47,15.18
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,51.29,28.11
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,91.11,53.22
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,105.59,74.32
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,97.38,76.87
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,118.55,94.42
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,140.52,112.4
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,169.83,136.42
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,200.77,161.6
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,247.75,199.33
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,299.66,240.6
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,328.59,263.16
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,357.44,285.36
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,387.05,307.89
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,416.68,330.13
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,436.78,344.69
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,452.63,355.92
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,481.89,376.75
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,507.52,394.57
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,525.95,407.78
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,543.97,420.69
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,557.57,430.48
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,570.68,439.95
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,594.97,458.18
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,619.06,476.2
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,643.2,494.7
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,666.85,512.86
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,695.7,535.51
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,723.57,557.43
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,697.47,538.14
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,670.79,518.52
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,659.58,510.98
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,647.61,502.81
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,648.42,505.1
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,647.52,506.08
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,619.62,485.68
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,591.41,465.0
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,560.42,442.22
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,529.31,419.14
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,500.21,397.5
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,470.55,375.2
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,420.97,336.49
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,373.65,299.21
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,339.47,272.91
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,305.72,246.48
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,265.64,214.05
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,226.75,182.31
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,197.58,158.48
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,169.13,134.87
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,183.44,138.79
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,171.99,117.37
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,123.04,76.9
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,81.6,46.29
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,43.38,23.69
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.27,12.33
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,14.74,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,11.75,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,24.2,14.12
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,49.22,24.66
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,91.05,49.79
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,89.39,59.07
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,60.81,46.31
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,73.79,57.34
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,86.81,68.23
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,96.52,76.19
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,106.24,84.07
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,128.97,102.48
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,151.78,120.68
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,172.83,137.53
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,194.28,154.59
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,194.09,154.01
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,193.77,153.38
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,212.57,168.23
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,231.59,183.15
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,254.31,200.56
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,277.18,217.93
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,288.96,226.86
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,300.76,235.83
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,338.06,264.76
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,380.88,297.67
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,400.17,312.26
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,419.44,326.86
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,420.46,327.52
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,421.27,328.1
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,430.45,335.28
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,439.4,342.3
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,504.79,393.51
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,569.35,443.46
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,519.91,406.33
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,470.91,369.37
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,488.23,383.87
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,504.47,397.38
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,478.99,378.1
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,453.59,358.9
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,428.97,340.35
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,404.42,321.75
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,390.8,311.89
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,376.44,301.35
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,332.28,266.5
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,289.68,232.66
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,261.71,210.95
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,234.25,189.37
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,201.4,162.76
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,169.44,136.7
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,142.15,114.35
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,116.09,92.93
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,98.18,77.98
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,80.35,62.87
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,93.11,63.54
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,83.36,46.75
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,43.87,23.58
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,23.88,12.86
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,14.74,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.25,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.38,15.79
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,51.2,27.96
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,91.55,52.65
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,135.42,86.2
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,186.6,129.33
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,144.4,107.83
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,69.61,53.64
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,84.55,66.12
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,99.52,78.43
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,115.49,91.26
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,131.51,103.94
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,152.03,120.36
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,172.71,136.75
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,191.96,151.92
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,211.5,167.22
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,235.72,186.14
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,260.21,205.1
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,293.97,230.79
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,328.11,256.38
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,355.75,277.18
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,379.68,295.05
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,427.64,331.35
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,476.17,367.55
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,508.43,391.59
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,540.78,415.66
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,545.3,418.99
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,549.45,422.22
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,641.5,492.59
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,726.73,556.48
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,718.98,550.99
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,710.25,545.48
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,660.19,508.79
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,610.61,472.09
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,608.25,472.17
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,604.65,471.1
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,570.56,446.02
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,536.79,421.06
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,519.84,409.54
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,501.88,397.04
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,466.53,370.36
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,431.62,343.8
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,418.56,334.96
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,402.83,323.62
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,405.45,327.14
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,397.26,321.01
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,397.4,320.21
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,382.12,304.67
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,326.41,256.45
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,274.25,210.47
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,220.13,162.89
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,171.12,120.45
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,123.39,81.71
