Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,83.67,52.31
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,47.19,28.94
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,28.05,15.97
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,16.71,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,14.1,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,28.08,17.05
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,51.52,30.32
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,89.91,54.72
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,81.57,55.48
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,51.21,38.14
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,62.34,47.63
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,73.44,56.94
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,89.81,70.54
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,106.24,84.01
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,122.23,96.79
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,138.27,109.43
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,159.38,126.3
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,180.75,143.23
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,193.75,153.3
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,206.89,163.46
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,238.54,188.35
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,270.62,213.29
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,344.75,271.13
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,417.65,326.83
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,427.1,333.17
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,436.23,339.53
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,472.79,366.42
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,509.71,393.17
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,509.47,392.58
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,508.79,391.88
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,525.78,404.7
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,542.5,417.26
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,559.32,430.12
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,575.68,442.65
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,561.3,432.15
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,546.58,421.61
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,548.78,424.13
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,550.34,426.15
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,562.1,436.15
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,567.26,441.28
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,502.28,392.21
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,443.74,347.54
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,396.6,311.78
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,350.53,276.38
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,334.26,264.34
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,317.83,252.04
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,264.76,210.3
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,211.84,168.21
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,204.69,163.3
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,197.24,158.01
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,160.32,128.14
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,124.43,98.87
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,104.61,82.68
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,84.87,66.34
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,71.38,55.07
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,57.94,43.68
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,80.84,54.49
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,82.44,48.51
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,43.99,25.02
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,24.1,12.91
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,15.24,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.47,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.78,14.21
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,47.85,26.72
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,86.51,51.08
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,89.64,61.78
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,71.13,55.02
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,87.0,68.32
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,102.94,81.38
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,124.26,98.79
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,145.83,116.17
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,181.76,145.07
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,220.15,175.63
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,242.79,193.14
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,265.65,210.69
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,333.49,263.42
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,407.81,319.7
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,490.57,383.04
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,583.03,451.98
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,568.33,438.41
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,552.65,424.68
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,533.57,409.24
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,507.08,388.36
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,607.7,462.95
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,711.56,536.58
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,677.82,510.2
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,646.91,486.72
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,702.49,528.11
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,763.5,571.94
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,744.57,557.45
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,718.92,539.11
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,759.63,570.15
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,792.61,595.21
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,788.06,593.25
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,781.54,590.28
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,706.82,536.05
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,630.19,479.96
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,646.12,494.12
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,653.74,501.65
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,733.57,567.09
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,787.48,609.02
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,640.14,500.56
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,506.87,397.21
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,444.98,350.9
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,389.56,308.36
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,376.24,299.2
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,360.04,286.93
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,264.1,210.6
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,180.68,143.87
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,167.97,133.99
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,153.87,122.33
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,128.44,101.21
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,104.06,80.84
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,102.32,70.93
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,80.53,45.8
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,42.81,23.29
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.46,11.56
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.61,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,21.24,11.24
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,37.63,25.58
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,54.19,40.12
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,73.14,56.42
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,92.54,72.89
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,112.91,89.63
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,134.08,106.79
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,218.32,173.27
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,323.3,256.94
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,308.78,246.07
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,276.79,219.77
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,359.02,285.01
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,451.56,356.39
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,461.53,362.03
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,463.65,361.93
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,531.73,413.34
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,601.29,464.45
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,507.65,391.33
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,403.5,309.7
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,440.28,337.42
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,477.59,364.41
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,558.03,423.55
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,635.33,478.88
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,577.09,435.12
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,510.88,386.14
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,486.59,368.57
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,461.83,350.29
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,487.21,369.37
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,512.29,387.84
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,454.24,345.34
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,396.38,302.77
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,414.67,317.14
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,432.56,330.81
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,421.75,323.15
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,410.78,315.53
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,411.46,316.81
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,411.58,317.65
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,361.27,280.08
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,312.0,242.92
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,313.64,245.11
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,314.55,246.54
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,269.43,211.77
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,224.06,176.46
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,201.36,159.21
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,179.08,142.03
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,169.2,134.5
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,159.08,126.63
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,123.94,98.32
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,89.62,70.25
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,75.64,58.64
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,61.7,46.86
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,81.92,54.32
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,80.48,44.94
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,42.01,22.21
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,21.95,11.11
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,10.64,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,21.71,11.45
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,43.76,22.11
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,83.83,45.89
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,73.58,46.58
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,37.65,26.6
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,45.88,33.58
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,54.11,40.41
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,73.0,56.19
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,91.82,71.69
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,105.38,82.48
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,118.96,93.15
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,127.75,99.97
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,136.54,106.76
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,176.55,138.68
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,217.09,170.49
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,265.45,208.07
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,317.91,248.15
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,325.06,252.43
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,328.13,253.82
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,298.99,231.21
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,269.47,208.33
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,368.1,283.64
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,464.43,354.59
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,428.23,326.83
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,391.44,299.22
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,491.95,374.66
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,599.04,451.82
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,565.54,426.66
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,537.58,406.31
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,564.97,427.01
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,597.35,450.68
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,594.94,449.23
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,591.79,447.56
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,571.02,433.04
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,549.99,418.41
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,550.38,420.06
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,549.14,420.36
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,442.47,341.37
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,344.36,267.04
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,331.32,258.15
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,317.99,248.58
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,291.68,228.83
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,265.73,209.19
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,251.64,199.19
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,237.0,188.51
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,179.42,142.6
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,125.4,99.01
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,95.54,74.7
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,65.73,49.99
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,55.08,41.12
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,44.43,32.11
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,73.93,47.61
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,81.13,45.64
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,42.63,22.96
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.48,11.44
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,14.25,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.71,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,23.8,12.91
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,44.39,23.36
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,83.43,46.39
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,126.59,78.77
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,177.02,120.75
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,138.08,101.9
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,66.7,50.96
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,105.0,82.92
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,143.48,114.36
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,128.96,102.01
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,114.14,89.53
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,152.7,120.8
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,191.71,151.88
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,201.57,159.01
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,211.51,166.24
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,226.29,177.58
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,241.19,188.96
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,235.5,184.2
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,229.7,179.42
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,238.33,186.03
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,246.98,192.63
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,338.02,262.81
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,426.8,329.35
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,464.28,357.34
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,501.96,385.51
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,542.02,415.73
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,582.03,445.72
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,539.85,414.01
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,497.28,382.1
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,493.23,379.71
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,488.88,376.97
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,490.64,378.91
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,491.97,380.56
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,546.78,423.95
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,593.44,460.84
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,557.34,434.87
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,521.7,409.22
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,427.86,337.13
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,341.64,269.63
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,348.43,276.16
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,353.83,281.37
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,289.31,230.43
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,225.68,179.63
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,199.17,158.66
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,173.24,137.97
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,154.41,122.95
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,135.93,108.11
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,115.58,91.74
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,95.33,75.17
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,80.83,63.07
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,66.39,50.83
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,85.68,57.18
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,82.25,45.84
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,42.78,22.75
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.03,11.81
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,14.25,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.39,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.54,3.99
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,22.68,13.1
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,32.83,22.07
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,44.92,32.63
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,57.0,43.06
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,69.96,54.0
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,82.97,64.77
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,103.67,81.93
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,124.46,98.94
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,143.39,114.22
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,162.49,129.49
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,185.21,147.63
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,208.41,166.03
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,205.82,163.14
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,203.0,160.13
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,249.61,197.07
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,296.97,234.05
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,281.45,221.31
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,265.53,208.42
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,284.61,223.17
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,303.76,237.85
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,296.92,232.27
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,289.97,226.68
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,352.71,275.42
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,411.63,320.48
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,456.99,355.18
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,502.41,389.68
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,500.05,387.97
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,497.35,386.21
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,466.07,362.6
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,434.74,338.84
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,470.68,367.4
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,505.79,395.06
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,508.15,397.78
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,509.74,400.03
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,451.68,355.38
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,394.92,311.35
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,403.15,318.99
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,410.09,325.49
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,383.85,306.0
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,357.72,286.46
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,339.86,273.01
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,321.37,258.89
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,267.6,215.59
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,216.6,174.26
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,179.51,144.2
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,144.84,115.94
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,134.42,107.78
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,123.63,99.09
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,104.02,82.77
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,84.99,66.78
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,93.86,64.51
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,79.02,43.73
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,40.66,21.13
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,21.08,10.23
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,12.78,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,20.07,9.59
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,39.4,19.19
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,78.42,41.53
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,95.77,65.13
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,89.09,70.11
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,108.54,86.22
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,128.66,102.64
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,158.0,126.57
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,188.99,151.69
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,175.66,140.51
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,160.56,127.69
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,280.71,225.76
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,408.8,327.47
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,447.57,356.28
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,486.99,385.45
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,539.92,425.81
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,592.01,465.1
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,620.42,485.57
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,647.83,505.27
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,784.26,614.56
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,922.2,714.07
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,947.59,731.41
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,970.07,747.57
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,885.9,686.74
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,778.09,599.6
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,785.35,606.67
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,791.36,612.28
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,834.84,645.23
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,872.03,673.42
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,901.84,697.37
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,928.53,719.12
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,908.17,704.84
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,885.93,689.43
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,814.64,636.37
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,740.93,580.97
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,710.95,559.23
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,680.66,536.92
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,592.3,468.62
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,505.73,400.81
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,503.47,401.95
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,500.42,401.96
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,418.81,337.04
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,344.05,276.94
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,290.05,233.74
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,239.14,192.63
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,203.81,164.12
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,169.57,136.28
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,135.59,108.66
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,102.91,81.84
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,86.96,68.5
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,71.07,54.99
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,86.72,57.7
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,78.27,41.69
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,38.99,18.98
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,19.2,8.71
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,12.29,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,12.29,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,19.21,8.71
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,38.03,17.94
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,77.21,40.02
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,86.8,57.28
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,71.07,54.97
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,86.49,67.94
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,101.97,80.67
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,149.36,119.46
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,200.0,160.6
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,275.42,221.54
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,362.37,291.25
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,396.78,318.04
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,430.15,343.61
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,458.81,364.32
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,483.07,381.27
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,626.79,497.39
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,781.68,612.77
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,699.25,547.63
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,581.1,450.47
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,751.19,586.92
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,921.56,708.68
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,947.45,723.79
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,970.41,738.02
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,988.35,749.93
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,1003.08,759.75
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,1013.01,766.78
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,1019.6,771.67
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,938.09,716.19
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,843.14,642.24
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,800.28,611.2
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,761.63,582.56
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,876.15,676.8
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,966.39,742.64
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,874.8,679.38
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,780.3,606.59
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,702.49,548.63
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,633.12,495.59
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,609.38,479.58
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,584.29,462.09
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,548.05,436.07
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,511.66,409.49
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,434.26,348.38
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,365.66,293.53
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,354.69,285.81
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,339.92,274.37
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,303.09,244.39
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,266.67,214.26
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,219.02,175.19
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,175.86,139.75
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,145.98,114.23
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,117.06,89.39
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,106.54,71.74
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,76.64,40.01
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,37.56,17.73
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,18.29,7.87
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,11.3,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,17.42,7.12
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,35.65,15.89
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,74.71,37.43
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,112.62,72.9
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,137.08,99.98
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,174.01,131.74
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,212.17,164.27
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,284.92,221.08
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,381.99,298.9
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,435.85,343.65
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,490.18,387.62
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,542.5,429.49
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,594.88,470.31
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,644.04,507.97
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,692.46,542.42
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,737.26,573.94
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,780.54,604.16
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,818.36,629.18
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,853.59,652.24
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,886.38,674.39
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,916.63,694.76
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,943.58,713.29
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,967.74,729.97
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,986.08,742.41
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,1001.25,752.83
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,1012.6,760.81
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,1020.67,766.71
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,1022.9,768.82
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,1021.74,768.78
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,1015.19,765.56
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,1005.29,760.14
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,990.59,751.49
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,972.66,740.77
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,950.96,728.19
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,926.13,713.24
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,895.4,693.54
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,862.07,671.77
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,734.16,579.33
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,611.33,481.02
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,561.02,444.54
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,512.51,408.42
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,573.34,462.64
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,601.02,488.93
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,548.86,447.27
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,496.69,404.49
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,381.44,308.66
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,289.78,232.92
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,295.61,233.84
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,277.52,210.64
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,222.64,160.42
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,172.37,115.0
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,122.38,72.85
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,77.63,39.48
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,37.25,17.04
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,18.35,7.76
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,13.27,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,21.39,9.63
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,39.51,20.04
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,78.87,42.25
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,121.92,73.86
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,172.46,115.89
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,223.35,161.19
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,279.94,211.93
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,334.43,261.39
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,391.75,312.43
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,391.21,315.86
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,364.81,294.91
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,424.17,343.45
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,491.83,397.93
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,473.1,380.08
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,442.52,352.3
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,482.45,383.12
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,523.31,414.19
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,538.47,424.59
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,552.12,433.82
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,651.81,512.62
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,757.58,594.22
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,674.66,527.37
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,583.67,453.95
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,729.15,568.86
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,878.3,682.67
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,971.77,756.93
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,1055.01,816.19
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,1057.31,817.63
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,1056.15,817.16
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,1049.5,812.94
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,1039.42,806.4
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,1024.48,796.22
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,1006.23,783.79
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,983.7,768.35
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,958.03,750.68
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,927.24,729.06
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,893.75,705.46
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,856.3,679.08
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,816.52,650.82
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,771.23,618.05
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,724.37,583.85
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,674.69,547.16
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,624.05,506.88
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,570.34,463.2
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,516.66,418.43
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,459.04,369.39
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,402.79,320.2
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,344.61,268.93
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,289.04,218.76
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,231.68,166.8
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,177.81,118.61
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,125.74,75.31
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,81.04,42.42
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,39.71,19.24
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,20.34,9.04
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,12.78,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
