Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,12.78,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,20.51,8.69
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,38.22,19.5
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,77.44,41.52
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,99.96,67.87
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,100.82,78.23
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,124.83,98.24
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,149.8,118.79
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,170.77,136.18
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,191.38,152.93
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,206.39,164.82
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,220.68,175.9
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,214.6,170.46
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,208.42,164.91
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,280.77,222.03
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,354.46,278.73
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,381.78,299.06
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,409.3,319.56
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,432.73,336.9
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,456.14,354.17
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,485.77,376.25
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,515.65,398.4
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,551.66,424.34
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,582.81,446.51
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,556.38,426.31
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,534.38,409.59
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,573.07,439.37
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,617.85,473.17
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,622.22,492.72
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,625.92,480.6
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,605.82,466.19
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,585.29,451.42
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,586.97,454.65
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,587.83,457.23
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,591.22,461.34
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,593.28,464.44
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,553.09,434.17
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,513.59,404.25
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,487.03,384.69
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,460.38,364.85
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,457.23,363.95
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,451.45,360.79
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,419.44,336.2
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,387.25,311.22
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,324.92,261.64
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,265.62,214.04
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,235.31,189.62
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,205.64,165.45
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,179.39,144.09
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,153.74,122.91
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,180.16,135.95
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,175.54,118.45
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,124.3,75.68
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,80.74,43.56
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,40.12,20.22
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,20.41,8.88
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,11.8,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,18.67,6.99
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,35.5,16.76
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,75.31,38.33
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,119.1,70.25
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,171.3,113.68
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,161.61,120.55
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,118.29,94.29
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,133.57,106.85
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,148.97,119.29
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,187.81,150.63
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,229.67,184.04
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,262.85,210.39
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,297.05,237.34
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,423.52,340.17
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,559.71,448.36
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,531.53,423.11
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,489.64,387.25
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,554.87,438.39
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,627.8,494.33
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,663.97,521.21
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,700.25,548.16
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,794.53,621.32
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,888.74,693.03
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,964.4,750.69
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,1032.67,798.22
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,1043.47,805.09
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,1050.82,809.99
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,1053.2,811.54
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,1052.07,810.79
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,1045.04,804.86
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,1034.63,796.71
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,1019.73,787.07
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,1001.53,775.17
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,979.05,760.28
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,953.43,743.16
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,923.13,722.63
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,890.1,700.05
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,852.75,674.39
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,813.11,646.81
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,768.75,615.22
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,722.78,582.08
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,673.09,545.76
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,622.44,505.72
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,568.73,462.8
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,515.05,418.65
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,457.91,369.8
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,402.01,320.7
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,343.89,268.7
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,288.34,217.98
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,230.97,165.92
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,178.08,118.43
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,124.4,73.83
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,79.3,40.75
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,38.16,18.0
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,19.51,8.01
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,12.29,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,12.29,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,19.77,7.25
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,36.18,17.72
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,76.36,39.39
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,85.21,55.48
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,68.21,52.32
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,84.1,65.8
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,100.05,79.1
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,121.85,97.02
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,143.9,114.92
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,156.35,124.5
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,168.9,134.06
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,193.52,153.55
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,218.67,173.29
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,242.86,191.7
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,267.38,210.15
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,289.0,226.54
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,314.18,245.56
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,353.37,275.37
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,393.26,305.34
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,428.58,331.73
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,464.4,358.3
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,518.94,398.53
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,580.08,442.81
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,617.81,470.56
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,655.67,498.39
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,630.91,479.71
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,605.02,460.42
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,573.36,452.84
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,547.44,418.25
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,560.81,429.3
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,573.55,439.89
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,580.36,445.77
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,580.35,446.78
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,567.84,438.54
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,554.76,429.86
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,523.96,407.36
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,488.9,381.53
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,439.88,344.45
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,392.2,307.99
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,386.39,304.63
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,379.34,300.14
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,358.23,284.43
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,336.51,268.05
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,333.25,266.98
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,323.82,260.46
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,374.16,301.36
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,393.16,312.77
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,334.7,261.02
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,280.14,211.9
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,223.5,161.49
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,172.38,116.57
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,121.9,75.38
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,79.56,44.58
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,41.0,22.15
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,21.87,9.3
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,13.27,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.16,7.49
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,37.48,20.09
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,75.51,41.2
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,94.7,64.48
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,91.04,70.95
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,112.54,88.74
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,134.9,106.97
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,156.46,124.61
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,178.31,142.22
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,180.62,143.51
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,182.12,143.98
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,221.26,174.97
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,263.64,208.04
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,282.27,221.94
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,300.81,235.72
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,304.49,237.87
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,304.33,237.13
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,342.63,265.66
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,378.14,291.53
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,396.22,304.58
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,414.28,317.67
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,423.85,324.51
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,433.23,331.27
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,430.86,329.33
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,428.2,327.27
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,432.3,330.5
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,436.21,333.59
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,461.16,367.0
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,485.87,371.06
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,492.96,376.71
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,499.67,382.2
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,491.42,376.57
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,482.89,370.81
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,463.26,356.67
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,443.6,342.49
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,428.98,332.84
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,414.16,322.93
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,373.63,292.36
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,333.85,262.08
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,296.58,233.47
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,257.54,203.16
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,225.16,177.86
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,193.38,152.78
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,169.51,133.9
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,146.05,115.19
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,123.22,96.88
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,100.48,78.42
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,83.57,64.73
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,66.7,50.85
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,134.67,99.19
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,171.52,116.56
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,120.8,75.12
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,78.41,44.26
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,40.22,21.77
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.06,8.46
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,13.27,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.93,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.71,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.95,6.51
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,22.19,12.96
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,31.37,20.99
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,40.56,28.95
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,50.23,37.21
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,59.92,45.36
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,61.86,46.87
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,63.8,48.34
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,84.64,65.42
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,105.45,82.17
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,137.06,107.63
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,168.88,132.87
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,179.33,140.79
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,189.92,148.85
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,240.6,188.61
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,292.15,228.26
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,308.72,239.97
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,325.32,251.78
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,373.48,288.03
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,418.19,321.11
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,413.02,316.64
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,407.42,312.15
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,419.92,321.36
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,432.31,330.41
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,450.59,343.92
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,468.73,357.28
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,452.66,345.35
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,436.35,333.41
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,411.23,315.02
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,386.05,296.49
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,360.71,277.7
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,341.44,263.39
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,358.7,276.95
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,370.44,286.24
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,358.2,277.36
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,345.88,268.49
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,331.06,257.69
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,316.22,246.84
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,296.26,231.89
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,273.85,214.96
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,255.75,201.35
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,237.73,187.67
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,204.62,162.04
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,172.39,136.77
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,144.87,114.81
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,117.78,92.93
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,96.51,75.59
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,75.33,58.08
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,62.81,47.64
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,50.24,36.98
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,75.0,49.81
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,78.4,46.02
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,41.17,23.5
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.78,9.17
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,12.29,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.57,5.04
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,33.78,17.46
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,71.78,37.69
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,67.92,41.95
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,39.59,28.1
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,48.78,35.9
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,57.98,43.54
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,66.7,50.75
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,75.43,57.86
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,86.57,66.91
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,97.71,75.86
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,117.12,91.5
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,136.58,107.02
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,133.73,104.18
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,130.86,101.41
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,146.27,113.57
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,161.79,125.71
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,195.12,151.98
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,228.79,178.21
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,252.09,196.08
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,275.51,213.98
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,281.34,218.27
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,287.15,222.61
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,308.23,238.73
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,329.35,254.78
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,359.41,277.64
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,395.9,305.18
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,419.3,322.89
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,442.51,340.48
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,440.63,339.22
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,438.52,337.93
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,434.64,335.39
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,430.54,332.72
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,376.04,291.63
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,317.61,247.13
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,308.61,240.66
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,299.58,234.04
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,260.64,203.99
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,222.12,173.99
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,196.52,153.99
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,171.25,134.07
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,161.64,126.69
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,152.13,119.35
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,129.24,101.11
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,106.42,82.75
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,103.46,80.61
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,100.48,78.43
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,74.45,57.1
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,48.3,35.34
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,126.33,91.88
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,171.7,115.82
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,120.48,73.96
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,77.55,42.85
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,39.1,20.86
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.15,7.61
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,10.81,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,17.29,2.95
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,30.64,14.35
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,70.19,34.62
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,72.77,44.9
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,48.3,35.47
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,59.92,45.4
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,71.49,55.13
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,80.68,62.73
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,89.89,70.23
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,108.76,85.52
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,127.69,100.64
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,133.59,105.12
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,139.5,109.61
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,205.27,162.45
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,272.48,215.28
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,280.08,220.67
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,287.46,226.01
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,334.55,262.64
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,379.18,296.95
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,429.99,336.05
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,481.83,375.55
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,543.79,422.94
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,601.64,466.82
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,548.23,425.29
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,498.84,386.69
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,547.49,424.37
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,602.57,466.21
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,528.19,409.53
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,459.83,356.92
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,519.33,403.7
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,584.15,453.7
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,518.89,403.95
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,460.41,359.05
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,536.73,420.14
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,603.92,473.42
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,609.1,479.94
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,616.11,487.94
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,622.2,495.41
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,623.22,498.81
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,677.3,547.21
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,704.73,573.1
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,565.5,460.05
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,442.96,358.29
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,386.96,313.91
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,333.04,270.54
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,297.81,241.63
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,263.02,212.59
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,218.43,175.3
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,176.93,140.44
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,145.63,113.65
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,115.87,88.16
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,104.06,70.57
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,75.52,41.29
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,37.04,19.28
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,19.97,6.37
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,12.29,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,10.81,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,17.41,2.06
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,29.98,14.63
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,67.93,34.29
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,73.83,46.73
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,55.03,41.32
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,68.48,52.75
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,81.99,63.97
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,110.05,87.3
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,138.31,110.44
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,133.57,106.13
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,128.66,101.73
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,184.29,147.0
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,241.39,192.65
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,282.39,224.45
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,322.7,255.29
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,376.52,297.1
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,432.42,339.93
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,556.05,436.65
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,680.53,531.34
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,721.42,561.09
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,758.87,588.72
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,870.38,674.85
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,979.64,749.7
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,950.83,729.21
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,904.36,691.78
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,973.58,746.53
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,1032.03,787.17
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,1033.98,788.47
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,1032.49,787.92
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,1028.43,786.16
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,1020.82,782.04
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,1005.99,772.58
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,987.85,760.9
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,965.87,746.92
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,940.72,730.64
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,909.97,709.98
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,876.52,687.28
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,839.08,661.52
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,799.31,633.85
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,755.29,602.53
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,709.63,569.68
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,660.69,533.98
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,610.75,494.74
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,557.2,452.27
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,503.62,408.46
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,446.94,360.1
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,391.29,311.26
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,333.25,259.39
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,278.27,209.12
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,222.13,158.07
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,170.47,111.64
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,118.64,68.73
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,74.16,36.63
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,32.09,13.97
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,16.15,3.51
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.41,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.61,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,21.72,11.8
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,32.83,21.86
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,46.3,33.66
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,59.72,45.32
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,74.16,57.54
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,88.65,69.57
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,114.04,90.61
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,139.68,111.56
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,195.52,157.02
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,254.84,204.85
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,319.75,256.95
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,388.65,311.63
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,429.89,342.94
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,472.29,374.74
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,629.47,502.29
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,799.05,629.38
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,837.59,655.34
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,873.05,679.83
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,850.2,662.81
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,806.72,626.21
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,848.02,656.95
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,888.67,686.53
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,960.16,740.89
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,1023.75,785.15
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,1034.59,791.22
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,1042.03,795.41
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,1044.01,797.52
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,1042.52,797.36
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,1036.55,794.62
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,1027.12,789.53
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,1011.84,779.67
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,993.27,767.58
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,970.9,753.16
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,945.38,736.47
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,914.31,715.43
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,880.56,692.36
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,842.77,666.41
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,802.67,638.5
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,758.47,608.2
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,712.66,576.22
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,662.8,539.62
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,612.04,499.31
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,558.06,455.2
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,504.12,409.99
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,447.65,361.56
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,391.72,312.33
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,333.59,260.21
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,278.15,209.53
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,221.57,158.14
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,169.61,111.56
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,116.66,67.91
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,72.43,36.11
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,32.16,14.53
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,16.24,2.93
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,9.34,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,14.72,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,25.91,11.43
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,66.58,31.64
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,90.69,59.01
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,90.26,69.7
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,113.13,89.08
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,136.77,108.91
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,170.0,136.23
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,205.56,165.34
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,254.58,204.81
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,306.82,246.45
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,318.94,255.48
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,325.42,259.68
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,372.63,296.61
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,419.36,332.67
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,449.7,355.31
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,480.03,377.79
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,550.6,431.63
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,629.66,490.63
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,653.45,507.64
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,676.73,524.5
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,839.84,653.43
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,999.62,765.59
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,1019.01,778.58
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,1035.05,790.39
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,991.46,760.97
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,931.75,715.19
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,1000.3,769.82
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,1055.25,808.92
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,1048.21,805.01
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,1037.69,799.09
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,1023.14,790.04
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1005.21,778.65
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,981.57,763.52
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,954.81,746.08
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,924.24,725.26
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,890.92,702.35
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,852.33,675.65
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,811.48,647.02
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,766.32,614.69
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,719.56,580.82
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,669.12,543.81
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,617.88,503.05
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,563.6,459.56
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,509.38,414.82
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,451.19,364.85
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,394.49,314.85
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,335.96,262.32
