Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,280.19,211.28
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,222.73,159.16
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,170.24,112.23
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,116.73,68.23
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,72.24,36.34
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,31.97,14.74
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,16.34,2.21
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,10.32,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,9.34,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,14.83,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,25.66,11.64
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,66.27,31.84
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,98.68,63.57
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,112.74,84.17
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,143.56,110.78
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,175.61,138.41
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,225.76,179.72
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,283.34,227.43
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,334.02,269.11
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,390.94,315.11
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,488.73,395.38
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,605.19,489.22
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,656.3,528.58
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,706.61,564.5
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,753.25,597.3
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,798.29,628.51
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,839.87,655.62
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,879.24,680.78
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,851.39,659.76
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,801.5,618.03
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,901.36,694.31
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,998.14,760.4
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,1018.11,773.69
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,1034.74,785.55
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,1045.89,794.19
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,1053.52,800.57
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,1056.09,804.07
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,1055.06,805.17
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,1047.14,800.0
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,1035.78,792.49
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,1020.78,784.81
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,1002.43,774.76
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,979.62,760.03
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,953.56,742.96
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,922.43,721.33
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,888.53,697.68
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,851.21,671.72
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,811.38,643.75
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,766.77,612.0
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,720.49,578.71
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,670.41,542.14
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,619.19,501.88
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,564.69,458.6
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,510.14,413.91
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,453.19,365.17
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,397.2,315.88
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,337.25,262.28
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,280.44,210.33
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,223.12,158.12
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,170.38,110.76
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,117.68,67.3
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,72.47,35.07
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,29.97,12.81
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,15.49,0.92
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,9.83,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,8.85,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,13.97,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,24.63,11.13
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,65.66,31.46
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,109.72,61.75
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,161.79,104.02
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,149.74,109.55
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,101.93,80.39
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,127.42,101.37
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,153.73,122.79
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,179.15,143.01
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,206.57,164.6
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,215.94,171.65
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,226.07,179.23
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,311.46,247.53
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,403.13,319.3
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,404.03,318.65
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,406.17,319.1
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,463.69,362.67
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,519.09,403.83
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,571.54,443.44
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,625.58,483.83
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,686.37,529.62
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,743.33,572.27
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,763.49,586.8
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,782.57,600.76
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,794.68,610.13
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,805.49,618.65
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,823.14,633.07
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,844.55,650.07
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,949.3,734.61
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,1036.97,797.5
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,943.88,732.67
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,843.54,655.54
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,908.08,710.89
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,951.97,744.13
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,920.29,722.29
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,885.95,698.71
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,846.34,671.24
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,804.71,641.99
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,759.9,610.89
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,713.58,578.19
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,659.6,537.25
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,606.8,494.74
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,552.28,450.09
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,498.14,404.68
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,438.06,353.41
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,380.19,302.95
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,322.67,252.36
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,268.5,203.76
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,211.92,153.44
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,161.74,109.64
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,112.59,69.86
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,71.4,40.38
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,34.67,18.9
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.89,1.01
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,11.8,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,10.81,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,18.43,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,30.76,19.58
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,65.1,37.4
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,104.53,64.9
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,153.7,103.92
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,202.94,146.08
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,258.45,194.38
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,312.23,242.08
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,369.73,292.11
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,424.78,338.64
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,482.04,385.53
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,536.72,429.77
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,591.71,473.06
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,642.58,512.23
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,692.99,550.14
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,739.3,583.33
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,784.42,615.05
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,733.06,572.36
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,655.5,507.48
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,626.57,484.08
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,586.97,452.37
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,602.61,464.12
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,617.56,475.13
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,646.14,496.89
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,674.52,518.45
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,693.86,532.56
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,712.47,546.17
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,745.25,571.64
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,770.57,591.79
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,732.48,563.56
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,687.75,530.45
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,714.84,552.77
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,733.5,568.76
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,742.86,578.63
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,753.4,589.25
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,740.45,582.42
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,724.49,573.29
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,714.98,568.53
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,700.52,559.79
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,700.82,562.7
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,690.17,556.74
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,644.04,521.02
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,596.38,483.39
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,541.75,439.8
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,487.94,395.75
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,432.92,348.95
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,379.03,301.99
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,321.2,251.58
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,267.08,203.5
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,211.91,154.59
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,162.6,111.63
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,112.16,71.07
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,71.6,42.06
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,35.46,20.03
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,20.05,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,10.32,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,17.62,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,31.39,19.95
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,64.86,39.07
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,103.25,66.05
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,150.75,103.51
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,145.76,109.58
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,116.2,92.02
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,127.89,101.72
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,139.16,110.79
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,165.41,131.71
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,192.58,153.13
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,212.9,169.04
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,233.41,184.97
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,259.93,205.55
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,284.84,224.68
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,310.08,243.94
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,335.59,263.29
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,339.14,264.9
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,342.28,266.28
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,398.81,309.56
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,456.45,352.96
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,474.98,366.5
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,493.42,380.11
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,561.61,431.91
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,624.53,479.18
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,640.95,491.52
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,656.79,503.68
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,652.75,501.13
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,647.91,498.08
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,632.74,487.46
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,616.99,476.37
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,585.83,453.44
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,548.6,425.86
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,523.26,407.3
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,497.95,388.61
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,453.57,354.81
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,410.01,321.41
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,381.97,300.21
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,354.23,279.07
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,331.47,262.24
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,308.82,245.33
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,282.5,224.88
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,256.55,204.58
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,210.8,167.95
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,168.62,133.95
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,142.05,112.57
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,115.9,91.32
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,100.36,78.83
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,84.86,66.17
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,132.84,99.31
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,155.18,107.27
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,107.36,69.08
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,68.22,40.97
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,33.56,18.9
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.46,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,10.32,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,9.34,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.95,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,27.58,16.66
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,62.2,34.82
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,102.77,62.92
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,151.63,101.52
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,117.52,85.25
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,55.08,41.24
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,67.19,51.42
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,79.29,61.41
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,94.77,73.95
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,110.3,86.34
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,147.45,116.42
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,185.05,146.4
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,214.63,169.31
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,244.73,192.33
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,246.41,193.09
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,247.91,193.83
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,246.71,192.51
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,245.39,191.14
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,293.04,227.96
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,341.2,264.55
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,372.21,287.17
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,398.25,305.92
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,418.77,321.07
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,439.27,336.19
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,487.89,372.59
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,536.6,408.54
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,544.43,414.22
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,551.84,419.86
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,604.77,459.95
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,649.71,493.81
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,630.48,479.94
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,610.81,466.09
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,582.95,446.32
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,555.06,426.41
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,484.02,373.67
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,420.3,325.66
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,387.04,301.03
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,354.3,276.47
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,343.14,269.2
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,331.42,261.34
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,290.49,229.64
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,250.81,198.67
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,219.4,174.08
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,190.79,151.49
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,154.75,122.63
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,119.75,94.32
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,104.19,81.92
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,88.68,69.31
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,135.87,101.15
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,155.9,106.42
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,107.32,67.69
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,67.63,39.54
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,32.48,17.95
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.51,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,8.36,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,13.31,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,26.62,15.69
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,59.53,34.31
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,97.98,60.79
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,145.2,97.26
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,142.02,105.02
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,113.71,89.28
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,157.46,124.26
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,205.68,162.26
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,222.38,174.97
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,237.48,186.16
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,293.08,229.16
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,355.37,276.23
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,411.4,317.39
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,471.16,360.5
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,489.61,372.9
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,505.91,383.98
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,543.57,410.37
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,581.73,436.59
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,600.7,449.47
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,618.66,461.79
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,672.36,500.2
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,721.6,534.93
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,729.82,540.26
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,736.65,545.09
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,702.1,521.13
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,672.07,500.11
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,669.58,499.44
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,666.21,497.91
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,653.95,490.05
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,640.99,481.69
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,620.4,467.44
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,599.42,452.9
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,582.12,441.43
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,564.33,429.51
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,535.84,409.39
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,507.4,389.21
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,499.5,384.94
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,489.96,379.28
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,465.46,361.82
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,440.2,343.67
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,381.64,299.12
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,323.74,254.58
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,272.98,215.62
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,224.93,178.18
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,195.82,155.26
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,167.58,132.75
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,143.76,113.82
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,121.33,95.75
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,142.93,107.82
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,143.88,99.92
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,98.65,64.07
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,61.11,36.89
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,28.5,15.34
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.82,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,7.37,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,5.9,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,10.33,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,24.07,13.41
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,54.8,32.86
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,90.61,58.3
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,134.12,92.12
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,136.19,101.66
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,118.85,93.03
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,126.03,99.06
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,132.23,103.88
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,165.63,130.14
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,200.5,157.02
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,214.82,167.68
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,228.95,178.2
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,267.31,207.54
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,304.65,235.63
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,342.85,264.15
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,381.99,293.08
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,394.66,301.31
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,406.89,309.35
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,437.33,331.61
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,468.12,353.87
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,488.32,368.53
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,508.44,383.19
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,517.38,389.54
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,525.97,395.75
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,549.19,412.89
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,572.18,429.76
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,560.85,421.46
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,549.05,413.07
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,541.3,408.03
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,533.18,402.69
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,565.48,427.41
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,589.88,446.22
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,558.0,423.66
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,520.72,397.29
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,497.91,382.05
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,474.97,366.49
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,452.52,350.62
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,429.87,334.45
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,394.44,308.05
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,359.71,281.97
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,318.18,250.33
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,277.97,219.34
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,232.88,184.06
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,188.35,148.83
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,154.53,121.94
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,121.69,95.53
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,105.15,82.39
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,88.67,69.03
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,129.12,95.57
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,144.17,97.44
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,98.33,61.21
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,60.79,34.8
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,27.81,14.48
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.26,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,7.37,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,14.74,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.69,12.12
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,55.32,30.07
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,93.9,56.36
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,140.62,92.69
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,125.23,91.42
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,82.92,64.51
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,104.64,82.56
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,126.47,100.18
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,158.01,125.17
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,190.68,150.63
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,222.86,175.59
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,254.65,199.96
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,298.61,233.26
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,344.19,267.19
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,368.27,284.74
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,392.34,302.32
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,364.5,280.71
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,334.86,257.82
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,372.35,286.15
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,410.35,314.21
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,437.2,333.23
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,464.2,352.29
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,522.23,395.16
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,587.5,442.33
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,589.85,444.19
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,591.69,446.21
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,556.64,420.42
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,527.93,399.13
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,495.97,376.08
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,463.94,352.78
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,470.86,358.62
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,477.32,363.93
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,474.69,362.77
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,471.55,361.3
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,452.5,348.46
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,433.34,335.47
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,452.15,351.43
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,472.37,368.09
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,436.8,341.62
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,401.75,315.55
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,348.11,274.62
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,300.15,237.57
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,258.72,205.35
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,219.0,174.08
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,179.11,142.32
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,142.42,112.85
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,122.96,97.4
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,103.9,82.0
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,136.19,101.54
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,143.25,96.54
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,96.25,59.16
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,58.29,32.48
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,25.77,14.97
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.47,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,6.39,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,12.78,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.62,10.96
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,53.13,29.33
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,90.28,54.71
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,136.73,90.87
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,137.36,101.71
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,113.61,89.47
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,140.02,111.01
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,168.32,133.7
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,199.57,158.22
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,232.12,183.39
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,271.71,214.1
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,313.07,245.77
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,350.33,273.95
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,392.02,305.16
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,398.45,308.78
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,406.81,313.95
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,442.43,339.7
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,478.68,365.43
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,556.39,422.66
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,632.12,477.1
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,584.12,440.68
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,526.29,397.64
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,591.79,446.32
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,651.83,489.69
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,650.66,488.46
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,648.57,487.11
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,602.21,453.64
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,548.3,414.62
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,562.65,426.4
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,582.98,441.99
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,533.14,405.81
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,490.27,374.58
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,513.78,393.7
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,541.39,415.39
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,464.04,357.77
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,394.36,305.25
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,375.69,291.99
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,356.95,278.38
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,345.64,270.98
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,333.75,263.01
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,286.37,226.3
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,238.47,188.79
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,200.03,158.48
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,162.81,128.8
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,143.08,113.17
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,123.63,97.57
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,106.6,83.95
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,89.63,70.11
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,128.55,95.31
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,142.52,96.13
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,95.68,59.0
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,58.09,32.71
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,25.3,14.33
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.68,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,12.78,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,20.86,10.02
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,53.29,28.48
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,91.56,54.29
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,138.84,91.22
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,138.77,102.57
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,111.81,88.3
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,138.55,110.19
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,167.37,133.53
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,200.71,160.31
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,235.64,188.08
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,233.88,186.0
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,228.03,180.59
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,339.04,268.54
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,453.8,356.08
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,449.84,350.8
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,441.77,342.92
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,476.03,367.41
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,510.75,391.65
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,503.72,385.02
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,489.25,373.29
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,600.76,456.73
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,716.39,539.63
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,642.41,483.86
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,564.26,425.6
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,504.49,382.07
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,443.89,337.09
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,466.9,354.34
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,489.66,370.84
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,534.47,403.94
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,585.12,440.52
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,574.88,432.92
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,564.13,425.45
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,520.74,394.23
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,484.05,367.74
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,467.52,356.97
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,450.71,345.79
