Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,386.5,298.19
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,324.15,251.35
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,339.92,264.8
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,353.73,276.24
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,317.46,248.78
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,282.11,221.97
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,231.56,182.75
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,181.98,143.73
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,161.52,127.78
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,141.47,111.89
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,122.01,96.49
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,102.95,81.13
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,136.29,101.54
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,144.13,97.32
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,96.79,60.04
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,58.1,32.99
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,25.3,14.02
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,14.74,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,10.81,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,24.53,12.36
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,52.69,31.94
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,88.05,57.27
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,132.23,91.99
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,113.66,84.52
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,75.28,58.07
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,92.67,72.54
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,110.14,86.79
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,123.79,97.51
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,137.48,108.09
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,155.92,122.58
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,174.55,137.06
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,196.97,154.46
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,219.79,172.0
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,233.39,182.06
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,247.07,192.13
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,277.09,214.39
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,307.44,236.44
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,281.94,216.49
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,256.15,196.58
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,291.99,223.58
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,328.05,250.03
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,322.03,245.13
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,315.9,240.45
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,377.56,286.13
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,433.84,326.62
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,410.04,308.82
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,386.07,291.44
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,387.84,293.2
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,389.43,294.69
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,401.86,304.28
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,413.98,313.58
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,458.33,347.21
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,501.11,379.14
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,478.19,363.37
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,455.23,347.95
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,438.42,336.92
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,421.13,325.32
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,378.28,293.75
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,336.65,262.77
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,301.64,236.57
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,267.51,210.65
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,222.81,175.88
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,178.57,141.03
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,138.64,109.25
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,99.55,77.6
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,85.97,66.75
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,72.43,55.69
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,117.44,86.57
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,138.81,94.43
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,92.8,58.3
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,55.41,32.05
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,24.37,12.92
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,13.76,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,11.8,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,18.46,7.51
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,50.02,24.67
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,89.0,50.19
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,137.15,87.5
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,123.43,88.86
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,79.1,61.19
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,96.99,76.06
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,114.96,90.63
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,151.29,119.92
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,188.79,149.68
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,209.89,165.92
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,231.24,182.24
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,292.71,229.66
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,354.83,276.3
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,376.61,291.81
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,398.15,307.28
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,402.18,309.62
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,405.23,311.32
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,454.3,347.96
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,504.49,384.69
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,514.31,390.77
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,523.62,396.77
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,521.89,395.47
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,519.56,393.82
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,564.78,427.76
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,616.99,466.04
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,636.42,480.91
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,655.1,495.49
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,638.85,484.36
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,622.01,472.91
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,653.78,498.36
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,689.45,526.11
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,615.68,471.99
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,549.87,423.15
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,515.15,398.88
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,475.74,370.62
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,465.38,363.89
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,449.12,352.57
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,439.14,346.21
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,427.2,338.17
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,378.68,300.77
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,329.51,262.52
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,273.33,218.5
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,220.63,176.66
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,183.67,146.98
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,147.73,117.86
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,127.4,101.54
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,107.62,85.43
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,141.59,104.67
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,144.5,93.92
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,95.01,54.75
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,54.65,27.54
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,20.43,9.57
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,13.76,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,11.8,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.07,8.15
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,51.54,26.54
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,90.88,52.35
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,140.1,90.4
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,111.75,79.61
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,53.14,39.62
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,67.19,51.46
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,81.22,63.08
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,91.88,71.61
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,102.58,80.04
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,108.43,84.57
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,114.3,89.09
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,135.28,105.68
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,156.32,122.08
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,170.09,132.83
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,184.05,143.7
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,201.61,157.39
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,219.34,171.14
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,231.89,180.75
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,244.49,190.4
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,294.01,228.38
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,343.95,266.02
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,342.46,264.58
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,340.85,263.25
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,372.22,287.12
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,397.43,306.15
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,434.15,334.03
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,470.72,361.56
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,459.11,352.92
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,447.31,344.39
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,436.8,336.83
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,426.13,329.15
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,444.6,344.11
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,462.2,358.3
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,433.77,337.12
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,405.6,316.15
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,402.7,315.02
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,398.86,313.06
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,376.87,297.36
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,354.64,281.32
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,331.34,263.78
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,307.73,245.77
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,264.43,211.44
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,223.14,178.45
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,175.9,140.33
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,132.74,105.28
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,114.46,90.62
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,96.29,75.77
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,132.35,97.94
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,141.89,94.41
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,93.22,56.42
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,55.11,30.58
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.61,10.57
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,12.78,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,10.81,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.25,7.61
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,50.53,26.76
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,90.11,52.95
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,139.12,90.56
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,126.15,91.81
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,84.83,66.07
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,91.24,71.37
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,97.62,76.47
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,118.5,93.28
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,139.46,109.83
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,158.68,124.98
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,178.15,140.19
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,192.95,151.58
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,207.95,163.07
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,247.88,194.21
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,288.54,225.45
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,299.92,233.3
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,311.25,241.18
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,364.91,281.94
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,414.78,319.18
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,421.06,323.55
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,427.08,327.94
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,446.31,342.42
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,465.49,356.81
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,458.65,351.68
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,451.49,346.43
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,461.3,354.04
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,470.84,361.44
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,488.59,375.26
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,505.87,388.81
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,484.47,373.21
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,463.01,357.61
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,473.56,366.8
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,483.22,375.24
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,455.39,355.31
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,427.77,335.42
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,378.57,297.82
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,330.58,260.73
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,293.64,232.15
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,254.47,201.5
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,222.58,176.44
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,191.36,151.67
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,153.97,121.93
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,117.14,92.19
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,107.86,84.83
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,98.6,77.39
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,85.01,66.22
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,71.46,54.93
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,122.16,88.73
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,143.63,94.19
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,94.09,55.67
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,54.58,29.27
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.44,9.14
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,12.78,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,11.8,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.89,6.69
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,49.59,25.81
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,87.97,50.92
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,136.37,88.21
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,106.92,75.96
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,48.3,35.52
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,59.43,44.93
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,70.58,54.18
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,92.37,72.08
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,114.23,89.72
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,136.16,107.37
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,158.17,124.88
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,176.33,139.22
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,194.81,153.74
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,217.01,171.14
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,239.5,188.64
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,319.4,251.01
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,397.95,310.77
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,428.88,333.86
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,460.17,357.26
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,454.46,352.31
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,448.06,347.14
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,534.45,413.66
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,629.07,484.64
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,632.93,487.36
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,636.07,490.05
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,646.68,498.01
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,656.48,505.39
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,612.26,472.08
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,560.98,433.53
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,563.67,436.22
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,558.8,433.21
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,611.53,475.85
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,665.87,518.9
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,605.3,473.13
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,552.21,432.83
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,510.82,401.91
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,470.33,371.33
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,398.93,316.66
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,335.2,267.04
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,311.78,249.22
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,288.27,231.07
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,220.06,176.21
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,154.11,122.58
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,130.11,103.24
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,106.32,83.82
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,91.74,71.86
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,77.2,59.76
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,63.19,47.91
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,49.23,35.93
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,60.18,36.84
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,50.62,24.74
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,18.27,6.25
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,10.81,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.97,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,7.23,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,12.53,4.54
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,20.26,11.36
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,27.99,18.13
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,36.2,25.19
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,44.43,32.14
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,53.14,39.45
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,61.86,46.66
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,72.04,55.0
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,82.22,63.26
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,94.36,73.04
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,106.53,82.76
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,142.13,111.23
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,178.03,139.35
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,225.9,176.89
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,274.62,214.41
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,272.81,212.37
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,270.81,210.42
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,373.06,289.03
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,473.58,363.68
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,488.17,372.77
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,502.5,382.18
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,508.97,386.73
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,515.04,391.08
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,685.9,520.08
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,850.9,638.78
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,780.21,586.99
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,707.23,534.14
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,674.41,511.6
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,641.14,488.03
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,647.46,494.56
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,652.4,499.86
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,699.69,538.6
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,740.48,572.39
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,657.03,510.1
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,577.72,450.14
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,510.35,399.56
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,446.07,350.39
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,361.4,285.54
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,284.9,225.67
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,239.29,189.87
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,198.1,157.12
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,167.99,133.37
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,138.53,109.84
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,129.67,102.92
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,120.81,95.89
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,103.27,81.51
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,85.8,66.98
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,119.95,88.86
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,131.3,88.8
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,85.37,53.47
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,49.19,28.54
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,22.49,7.87
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.85,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.97,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.71,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,13.5,5.28
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,22.19,12.94
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,30.89,20.56
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,41.04,29.34
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,51.2,38.01
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,61.37,46.57
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,71.55,55.01
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,85.6,66.47
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,99.68,77.79
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,113.8,89.17
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,127.95,100.48
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,147.84,116.39
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,167.84,132.26
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,177.38,139.66
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,187.05,147.17
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,182.35,143.13
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,177.63,139.13
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,205.55,161.33
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,233.7,183.54
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,265.56,208.13
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,297.59,232.61
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,324.74,253.59
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,351.98,274.58
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,417.26,325.05
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,476.28,370.13
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,486.08,377.52
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,495.59,384.84
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,575.23,447.01
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,646.13,501.71
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,586.16,455.82
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,520.34,405.5
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,508.05,397.07
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,495.3,388.12
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,478.37,375.87
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,461.12,363.34
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,401.67,317.37
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,344.08,272.34
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,324.0,257.67
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,303.93,242.8
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,282.86,226.6
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,261.72,210.17
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,254.0,204.65
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,244.56,197.43
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,216.81,174.86
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,189.52,152.4
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,235.33,185.6
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,246.63,184.63
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,189.26,133.4
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,138.46,89.51
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,88.56,51.11
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,49.5,25.67
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.16,4.62
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,9.83,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,13.98,0.8
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,47.02,23.65
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,86.47,49.01
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,136.79,87.51
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,122.87,88.88
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,78.15,60.79
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,93.18,73.41
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,108.27,85.86
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,128.72,102.43
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,149.26,118.8
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,177.13,141.29
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,205.79,164.26
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,223.76,177.98
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,241.87,191.7
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,269.6,213.39
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,301.85,238.45
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,323.41,254.92
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,345.12,271.45
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,389.41,305.74
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,434.47,340.26
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,552.96,433.07
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,668.96,521.88
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,745.1,580.76
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,822.38,639.79
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,937.31,730.41
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,1040.94,803.21
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,1043.23,804.15
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,1042.02,803.35
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,949.22,736.64
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,844.86,653.95
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,928.54,722.71
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,992.32,768.69
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,967.47,751.94
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,939.69,733.5
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,906.66,712.54
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,871.07,689.47
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,832.69,662.76
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,791.97,634.06
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,745.14,600.27
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,698.66,566.4
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,646.42,525.79
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,593.5,483.39
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,536.79,437.6
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,480.73,390.99
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,421.05,339.47
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,362.89,288.01
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,302.26,233.74
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,245.64,182.31
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,187.7,130.93
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,136.74,87.24
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,86.44,48.97
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,47.09,23.72
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,13.99,0.67
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,12.71,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,44.13,21.15
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,82.94,45.76
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,132.37,83.47
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,115.62,82.46
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,67.61,51.67
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,81.16,63.04
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,94.75,74.24
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,100.62,78.89
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,106.48,83.48
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,131.82,104.08
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,157.27,124.53
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,191.92,152.11
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,227.3,179.91
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,262.23,207.44
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,301.94,238.51
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,369.66,291.85
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,439.49,346.08
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,421.23,330.87
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,401.58,314.76
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,454.72,356.14
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,508.73,397.68
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,532.09,415.42
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,555.36,433.15
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,604.3,471.08
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,646.0,503.43
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,673.72,525.44
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,700.52,546.8
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,680.08,531.35
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,658.96,515.49
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,688.49,539.82
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,708.84,557.21
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,824.36,654.39
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,918.73,728.63
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,885.51,704.55
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,849.97,679.11
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,814.33,653.65
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,775.88,625.89
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,728.73,591.12
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,680.51,554.64
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,632.23,516.54
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,582.21,476.14
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,525.47,429.83
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,469.55,382.92
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,412.74,333.45
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,356.97,283.59
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,296.64,229.3
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,240.85,178.38
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,184.21,127.65
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,133.46,83.71
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,83.27,45.72
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,44.07,21.05
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,12.76,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,13.27,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,44.09,21.58
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,82.65,46.06
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,132.22,83.64
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,107.58,75.81
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,52.17,38.64
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,62.83,47.62
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,73.49,56.44
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,99.65,78.06
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,125.93,99.46
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,122.09,95.92
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,118.23,92.43
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,163.19,128.5
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,208.8,164.27
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,222.32,174.39
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,235.91,184.57
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,246.61,192.42
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,257.36,200.26
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,261.31,202.98
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,265.22,205.71
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,270.58,209.59
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,275.9,213.44
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,275.69,213.21
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,275.43,212.99
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,309.46,238.68
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,343.56,264.05
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,358.63,275.49
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,380.85,292.36
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,428.79,328.99
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,476.34,364.96
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,411.08,316.14
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,340.29,262.78
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,353.08,273.18
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,359.41,278.46
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,323.68,251.47
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,294.21,229.15
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,289.12,225.81
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,283.83,222.25
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,247.83,194.79
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,212.45,167.49
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,203.05,160.52
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,193.64,153.45
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,169.24,134.09
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,145.41,115.06
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,137.45,108.95
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,129.36,102.6
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,109.88,86.85
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,90.58,70.98
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,120.65,88.41
