Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,125.58,82.0
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,78.71,46.65
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,42.6,22.74
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.19,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.55,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,41.69,20.96
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,78.51,44.78
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,126.16,80.76
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,106.38,75.69
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.36
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,71.04,54.53
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,83.15,64.52
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,106.93,84.04
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,130.81,103.36
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,154.21,122.05
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,177.93,140.79
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,173.02,136.05
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,167.91,131.26
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,205.35,160.8
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,243.43,190.32
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,278.69,217.24
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,314.42,244.18
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,359.29,278.01
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,399.79,308.13
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,385.53,296.33
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,370.75,284.44
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,381.65,292.71
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,392.45,300.82
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,502.29,384.17
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,620.34,470.75
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,665.83,504.94
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,717.55,543.69
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,618.35,471.21
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,519.63,397.78
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,487.07,374.49
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,454.65,350.7
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,462.73,358.09
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,470.0,364.8
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,424.28,330.98
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,379.48,297.49
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,329.87,259.46
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,277.34,218.63
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,231.57,182.69
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,186.67,147.02
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,185.92,146.92
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,185.0,146.63
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,141.08,111.47
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,97.75,76.23
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,89.48,69.62
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,81.22,62.93
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,69.11,52.91
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,57.02,42.75
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,106.33,74.91
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,126.0,78.85
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,77.4,42.57
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,39.92,19.04
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,12.59,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.17,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,36.9,18.98
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,72.39,43.25
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,117.51,77.6
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,94.11,67.3
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,48.3,35.53
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,58.95,44.55
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,69.61,53.41
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,79.79,61.63
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,89.98,69.74
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,105.55,82.31
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,121.17,94.77
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,136.34,106.55
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,151.54,118.22
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,165.44,129.01
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,179.48,139.85
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,221.57,172.77
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,264.22,205.54
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,284.38,220.53
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,304.65,235.59
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,283.45,218.55
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,262.09,201.61
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,344.55,264.13
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,422.99,321.57
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,426.57,323.57
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,429.96,325.97
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,436.74,331.04
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,443.29,335.97
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,402.1,305.82
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,354.2,270.6
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,380.14,290.58
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,398.93,304.88
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,403.99,309.27
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,408.59,313.45
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,394.58,303.56
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,380.4,293.62
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,411.74,319.09
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,444.54,345.13
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,383.97,299.43
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,330.42,258.78
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,299.11,235.28
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,268.36,211.82
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,222.25,176.06
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,176.74,140.2
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,151.68,120.29
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,127.45,100.82
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,108.45,85.55
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,89.62,70.11
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,118.3,85.81
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,121.45,77.47
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,73.97,42.02
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,36.71,17.72
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.84,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,11.73,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,39.35,17.82
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,78.04,42.03
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,127.79,79.21
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,124.52,89.3
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,89.65,69.99
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,108.31,85.49
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,127.1,100.7
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,173.8,138.29
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,222.86,177.22
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,230.5,182.66
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,236.73,186.96
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,257.15,202.15
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,277.67,217.13
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,298.11,232.44
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,318.65,247.73
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,347.08,268.53
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,375.87,289.33
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,420.74,322.78
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,466.5,356.44
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,486.84,371.03
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,507.1,385.71
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,514.68,391.22
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,521.86,396.56
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,583.8,442.82
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,638.47,483.15
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,624.86,473.24
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,610.52,463.21
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,619.65,471.02
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,627.84,478.04
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,587.16,448.53
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,546.73,419.1
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,480.94,370.65
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,423.09,327.32
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,453.45,352.08
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,486.94,378.63
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,433.61,338.41
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,387.16,303.23
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,346.01,271.98
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,305.99,241.24
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,300.81,238.22
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,293.93,233.59
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,235.35,187.41
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,178.69,142.21
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,148.77,118.18
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,119.93,94.8
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,101.88,80.03
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,83.89,65.08
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,114.5,82.2
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,119.2,75.05
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,71.72,40.12
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,35.0,16.46
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.48,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.3,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,37.98,17.95
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,74.92,41.65
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,123.06,77.63
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,124.29,90.2
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,97.85,76.87
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,118.17,93.68
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,139.11,110.74
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,156.45,124.42
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,173.9,137.97
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,202.38,160.48
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,234.22,185.37
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,253.77,199.82
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,273.36,214.15
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,333.49,260.66
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,396.0,308.06
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,421.37,326.38
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,446.74,344.76
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,477.18,367.29
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,514.17,394.42
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,557.17,425.56
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,600.8,456.79
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,632.09,479.98
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,663.26,503.12
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,687.25,521.44
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,717.86,544.38
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,704.68,535.65
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,697.73,531.4
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,673.82,515.02
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,649.3,497.97
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,685.89,527.42
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,712.71,549.55
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,675.31,522.54
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,638.02,495.55
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,616.17,480.37
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,593.29,464.24
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,561.71,441.39
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,529.69,417.95
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,481.31,381.15
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,438.79,348.47
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,395.65,315.09
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,353.81,282.35
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,302.29,241.8
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,251.87,201.67
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,200.85,160.35
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,153.94,122.25
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,129.65,102.52
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,105.83,82.89
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,123.06,88.99
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,115.58,72.21
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,68.95,38.04
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,33.22,15.06
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.13,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.47,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,36.39,17.13
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,72.81,40.89
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,119.81,76.0
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,168.56,116.97
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,224.06,165.07
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,172.28,133.24
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,85.1,66.08
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,128.52,101.77
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,172.95,137.5
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,173.51,137.43
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,173.51,136.93
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,220.04,174.05
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,271.44,214.41
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,289.18,227.68
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,306.89,240.95
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,325.27,254.24
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,343.71,267.47
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,404.48,313.96
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,466.67,360.69
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,499.51,384.92
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,532.66,409.35
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,574.61,440.46
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,609.73,466.44
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,605.71,463.07
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,600.89,459.38
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,641.36,490.49
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,681.0,520.6
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,620.5,474.49
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,552.77,423.35
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,589.56,453.5
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,617.21,476.63
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,617.03,478.11
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,615.13,478.43
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,571.59,446.11
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,528.96,414.28
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,495.17,389.48
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,461.65,364.56
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,422.79,335.05
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,384.72,305.86
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,330.16,263.16
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,281.95,225.01
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,233.52,186.7
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,186.0,148.65
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,153.22,122.11
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,121.9,96.6
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,102.86,81.1
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,83.89,65.36
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,110.89,79.96
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,113.69,71.96
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,66.58,37.35
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,31.76,14.34
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,15.24,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.1,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,36.28,15.42
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,75.11,39.55
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,125.79,77.09
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,101.68,70.31
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,45.39,33.06
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,55.08,41.29
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,64.76,49.36
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,81.25,62.88
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,97.77,76.21
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,120.2,94.34
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,142.72,112.31
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,158.59,124.75
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,174.6,137.21
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,198.96,156.33
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,223.68,175.55
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,216.83,169.43
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,209.88,163.39
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,243.43,189.5
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,277.28,215.49
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,353.83,274.25
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,426.42,328.82
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,452.73,348.32
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,479.09,368.04
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,434.05,334.14
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,388.62,299.84
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,424.4,327.38
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,460.03,354.34
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,533.62,410.92
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,613.33,470.83
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,582.49,447.79
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,551.62,425.18
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,538.4,416.21
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,524.61,406.71
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,443.46,345.44
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,370.87,289.79
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,371.13,291.1
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,370.43,291.41
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,327.34,258.17
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,285.48,225.7
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,247.53,196.12
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,208.28,165.17
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,178.41,141.5
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,149.44,118.34
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,123.45,97.41
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,97.69,76.39
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,82.62,64.12
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,67.59,51.64
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,107.02,74.93
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,116.52,70.51
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,67.25,35.08
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,30.44,12.11
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,14.74,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,36.3,15.82
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,74.52,39.95
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,124.87,77.2
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,122.15,87.68
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,87.77,68.73
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,106.62,84.49
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,125.64,100.04
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,155.77,124.43
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,187.24,149.63
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,194.51,155.02
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,201.16,159.88
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,216.04,171.04
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,230.95,182.08
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,250.33,196.96
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,269.92,211.9
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,321.73,251.5
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,370.44,287.98
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,396.51,307.28
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,422.77,326.74
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,375.82,290.7
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,321.78,249.18
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,402.67,311.24
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,478.2,367.68
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,505.78,387.41
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,533.22,407.15
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,481.5,368.54
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,429.58,329.65
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,424.08,326.0
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,418.4,322.04
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,428.52,330.17
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,438.21,337.95
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,420.59,325.04
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,402.92,312.16
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,384.57,298.83
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,366.2,285.41
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,340.73,266.39
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,315.5,247.42
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,280.08,220.65
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,242.14,191.54
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,222.56,176.49
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,203.18,161.42
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,192.34,153.17
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,181.1,144.46
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,146.94,116.83
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,114.18,90.14
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,96.13,75.45
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,78.14,60.5
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,106.43,75.92
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,110.17,68.64
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,62.97,34.58
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,28.44,11.31
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,14.25,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,15.24,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,32.42,15.05
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,67.09,39.01
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,112.63,72.97
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,94.81,67.39
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,54.11,40.27
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,66.22,50.5
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,78.33,60.52
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,91.93,71.63
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,105.57,82.62
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,130.97,103.09
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,156.49,123.34
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,183.83,144.64
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,211.72,166.05
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,227.15,177.68
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,242.7,189.38
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,247.3,192.18
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,251.83,194.99
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,275.79,213.12
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,299.93,231.18
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,333.56,256.41
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,374.53,286.81
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,390.52,298.41
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,406.47,310.1
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,441.03,335.78
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,475.6,361.18
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,469.08,356.29
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,462.28,351.48
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,447.04,340.64
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,431.66,329.68
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,434.65,332.59
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,437.29,335.17
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,421.61,324.05
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,405.84,312.89
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,365.25,282.78
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,325.32,252.83
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,365.3,285.31
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,402.53,315.14
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,340.39,267.85
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,280.85,221.98
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,244.28,193.61
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,206.33,163.72
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,165.63,131.26
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,126.05,99.29
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,108.94,85.54
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,91.89,71.63
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,76.83,59.3
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,61.82,46.77
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,92.76,65.72
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,102.15,64.74
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,57.91,32.66
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,24.96,8.85
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,15.24,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,30.84,14.46
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,64.19,38.61
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,107.82,71.28
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,106.71,78.38
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,85.88,67.13
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,105.86,83.82
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,126.08,100.37
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,188.63,150.82
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,258.99,206.66
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,259.36,206.38
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,258.53,205.0
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,259.54,204.84
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,255.77,200.86
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,305.89,239.66
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,353.86,276.05
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,417.46,324.49
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,489.3,378.12
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,463.48,357.35
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,441.23,339.64
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,571.71,438.37
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,707.1,536.06
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,577.1,439.28
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,442.07,337.26
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,444.64,339.93
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,446.99,341.75
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,523.35,399.24
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,607.1,460.37
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,577.95,438.46
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,541.02,411.67
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,505.85,385.95
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,470.9,360.2
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,445.08,341.52
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,419.4,322.79
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,416.61,321.49
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,413.1,319.55
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,403.55,313.14
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,393.11,306.06
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,352.62,276.13
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,313.28,246.74
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,291.63,230.69
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,269.71,214.11
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,220.29,175.1
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,171.83,136.43
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,153.87,122.23
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,135.97,107.78
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,112.29,88.44
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,89.65,69.79
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,93.54,69.02
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,85.42,57.23
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,48.07,28.85
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,18.42,4.62
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,9.34,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,18.73,6.75
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,48.55,30.37
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,84.31,58.65
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,76.03,55.77
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,57.98,43.55
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,72.98,56.2
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,88.04,68.67
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,105.57,82.86
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,123.16,96.85
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,140.8,110.86
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,158.5,124.76
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,189.29,149.15
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,220.78,173.76
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,260.22,204.31
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,305.18,238.56
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,317.0,246.22
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,328.69,253.81
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,365.89,281.44
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,403.63,308.94
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,460.53,350.69
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,518.48,392.24
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,512.4,386.77
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,505.63,381.36
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,500.57,377.46
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,495.1,373.28
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,527.5,397.41
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,559.49,420.82
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,570.11,428.66
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,572.24,430.82
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,561.08,423.82
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,549.34,416.46
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,502.35,382.94
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,463.08,354.69
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,466.51,358.74
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,474.19,365.58
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,446.87,346.24
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,419.5,326.78
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,373.12,292.13
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,332.82,261.69
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,285.19,225.07
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,239.6,189.52
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,216.18,171.76
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,192.99,153.79
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,181.85,144.99
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,168.69,133.95
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,136.93,107.78
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,107.37,83.36
