Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,78.23,59.21
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,51.78,37.34
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,31.25,19.55
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,10.61,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,10.32,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,20.8,7.65
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,51.58,31.83
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,89.36,61.24
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,79.6,58.01
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,57.98,43.54
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,72.5,55.78
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,87.07,67.83
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,96.33,75.13
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,105.6,82.34
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,119.77,93.61
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,133.98,104.78
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,158.35,124.07
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,182.99,143.35
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,185.17,144.63
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,187.33,146.0
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,200.59,155.9
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,213.96,165.78
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,271.8,210.43
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,336.63,259.38
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,370.68,284.54
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,405.02,309.87
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,387.74,296.81
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,370.13,283.7
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,377.67,289.6
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,385.08,295.3
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,387.7,297.39
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,390.16,299.42
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,410.17,315.02
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,429.88,330.33
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,459.63,353.36
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,488.48,375.59
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,451.28,348.08
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,414.56,320.92
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,405.32,314.69
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,395.65,308.04
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,387.84,303.05
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,379.13,297.32
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,353.95,278.59
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,328.75,259.7
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,278.02,220.18
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,229.56,182.0
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,190.41,151.25
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,155.34,123.38
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,134.56,106.7
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,114.26,90.23
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,94.73,74.12
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,75.27,57.8
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,88.43,63.5
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,86.1,55.17
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,46.35,25.91
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,15.92,0.49
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,10.81,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,21.66,7.75
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,52.13,31.92
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,89.9,61.18
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,93.62,69.48
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,84.96,66.17
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,106.57,84.17
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,128.65,102.28
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,131.03,103.77
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,132.98,104.81
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,152.73,120.52
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,172.74,136.24
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,226.81,179.26
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,286.79,226.06
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,314.83,247.19
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,343.25,268.56
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,334.61,260.59
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,325.02,252.08
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,415.18,321.31
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,514.73,395.28
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,523.04,400.38
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,523.39,400.33
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,570.86,435.41
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,611.29,464.92
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,661.88,502.83
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,719.99,545.47
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,720.46,546.66
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,719.64,547.4
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,732.21,557.62
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,743.2,566.65
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,695.43,531.76
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,641.02,492.12
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,592.72,456.92
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,545.38,421.92
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,536.92,417.89
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,526.94,412.48
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,470.01,369.33
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,415.35,327.53
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,383.17,303.54
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,355.89,282.97
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,332.94,265.72
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,305.44,244.58
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,252.21,202.09
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,205.38,164.38
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,170.16,135.87
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,135.77,107.79
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,111.36,87.85
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,88.0,68.53
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,92.12,67.01
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,82.21,52.89
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,44.36,24.79
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,15.89,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.88,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,13.5,3.02
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,30.87,19.54
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,48.14,34.63
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,69.37,52.89
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,90.76,71.07
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,112.56,89.14
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,135.23,107.74
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,157.64,125.71
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,180.57,143.81
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,234.48,187.1
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,289.83,230.92
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,332.34,263.97
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,380.83,301.23
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,421.53,332.12
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,463.4,363.59
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,469.57,366.17
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,473.72,367.33
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,502.92,388.81
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,532.24,410.12
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,552.26,424.67
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,571.92,438.99
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,610.87,468.16
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,649.96,497.14
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,703.79,537.42
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,749.65,571.75
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,705.93,538.56
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,653.42,499.4
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,646.5,495.67
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,638.53,490.96
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,596.04,459.26
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,553.96,427.73
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,537.98,416.49
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,521.72,404.97
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,519.6,404.89
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,515.67,403.36
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,540.15,424.73
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,552.71,436.79
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,417.53,331.25
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,294.45,232.97
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,283.78,225.61
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,271.81,216.75
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,199.43,158.96
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,130.07,102.76
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,126.98,100.59
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,123.34,97.71
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,100.93,79.19
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,79.12,60.98
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,82.95,60.18
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,75.3,49.09
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,39.56,22.78
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,16.35,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,11.8,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,23.62,7.57
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,54.95,32.71
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,95.5,63.44
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,139.02,98.77
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,189.6,141.08
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,162.5,126.09
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,111.44,87.63
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,134.73,106.58
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,158.54,125.55
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,177.85,140.68
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,197.49,155.91
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,224.0,176.11
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,251.04,196.39
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,291.41,227.15
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,328.92,255.25
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,356.77,275.67
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,384.94,296.19
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,401.27,307.81
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,417.47,319.39
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,447.99,341.11
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,478.76,362.69
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,505.81,382.04
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,532.88,401.31
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,537.72,404.89
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,550.18,414.02
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,595.29,447.49
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,639.65,479.92
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,640.12,481.37
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,639.45,482.41
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,676.35,511.47
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,702.64,532.83
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,682.07,519.22
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,660.81,505.26
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,610.14,470.16
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,555.05,431.22
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,505.14,394.72
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,456.96,358.82
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,415.93,328.17
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,375.98,297.88
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,333.61,265.29
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,289.53,230.91
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,239.28,191.31
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,192.22,153.73
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,147.15,117.11
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,106.55,83.91
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,87.51,68.12
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,68.55,52.13
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,81.59,57.76
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,79.04,49.55
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,40.74,21.48
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,13.63,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,11.3,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,22.2,5.69
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,55.46,31.83
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,98.47,64.01
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,83.61,59.18
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,50.24,36.99
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,62.83,47.67
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,75.44,58.16
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,91.98,71.62
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,108.57,84.88
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,119.33,93.37
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,130.12,101.81
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,147.32,115.37
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,164.57,128.84
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,184.55,144.49
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,204.82,160.27
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,215.7,168.55
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,226.68,176.93
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,238.31,185.79
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,249.98,194.68
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,258.73,200.91
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,267.47,207.12
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,301.57,233.32
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,335.85,259.38
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,382.13,294.55
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,421.34,324.13
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,445.83,342.79
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,470.09,361.31
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,493.51,379.54
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,516.31,397.3
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,454.69,351.08
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,393.86,305.04
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,411.23,319.46
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,427.75,333.09
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,452.7,353.94
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,480.93,377.1
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,490.97,387.07
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,496.83,393.74
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,402.43,320.37
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,310.82,247.86
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,270.19,215.97
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,231.03,184.83
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,190.75,152.45
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,154.83,123.37
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,133.99,106.5
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,113.74,89.96
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,159.22,122.66
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,176.81,127.63
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,124.37,83.48
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,80.7,49.1
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,40.47,20.19
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.48,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,11.8,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,24.26,5.33
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,57.78,30.93
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,103.69,64.5
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,78.36,53.07
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,28.95,18.98
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,36.2,25.18
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,43.46,31.28
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,52.66,38.93
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,61.86,46.49
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,68.65,51.97
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,75.45,57.42
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,92.93,71.48
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,110.53,85.44
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,117.4,90.74
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,124.28,96.06
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,139.43,108.04
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,154.66,120.0
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,179.04,139.26
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,203.66,158.55
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,205.35,159.66
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,207.02,160.83
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,205.19,159.29
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,203.32,157.77
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,204.89,158.98
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,206.42,160.19
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,236.74,183.92
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,267.11,207.49
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,354.6,275.21
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,436.34,337.1
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,392.34,303.66
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,348.74,270.69
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,326.19,254.01
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,310.65,242.52
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,336.43,263.26
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,355.37,278.62
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,313.06,246.1
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,267.24,210.63
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,227.36,179.48
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,188.34,148.61
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,184.84,146.33
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,181.12,143.8
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,129.76,102.48
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,79.31,61.13
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,69.12,52.81
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,58.95,44.36
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,137.78,103.85
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,183.29,129.62
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,128.45,83.2
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,82.54,47.21
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,40.06,17.98
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,15.73,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.86,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,11.3,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,23.97,3.86
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,58.57,30.27
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,105.95,64.36
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,83.65,56.46
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,34.75,23.78
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,42.97,30.78
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,51.2,37.65
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,72.52,55.37
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,93.93,72.93
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,103.2,80.29
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,112.49,87.61
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,118.37,91.93
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,124.26,96.23
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,173.68,135.72
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,223.85,175.06
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,234.6,182.99
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,245.37,191.03
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,236.88,184.09
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,228.32,177.18
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,251.35,194.93
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,274.49,212.57
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,242.37,187.49
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,210.26,162.46
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,281.02,216.99
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,352.38,270.44
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,318.73,244.69
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,285.11,219.21
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,240.6,185.21
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,196.33,151.04
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,170.13,130.6
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,144.1,110.12
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,155.28,119.19
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,166.39,128.15
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,167.82,129.67
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,169.27,131.28
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,183.6,142.97
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,197.81,154.55
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,171.68,134.03
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,145.89,113.7
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,171.91,135.23
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,197.08,155.86
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,156.66,123.55
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,117.42,91.95
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,101.77,79.39
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,86.15,66.63
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,70.58,53.82
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,55.07,40.78
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,41.06,28.72
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,27.03,16.55
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,15.92,5.96
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.91,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,10.81,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,21.5,1.88
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,54.91,29.47
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,99.73,62.28
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,146.82,100.79
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,203.23,149.01
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,142.12,108.68
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,49.27,36.12
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,58.47,43.81
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,67.68,51.37
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,79.8,61.26
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,91.96,71.1
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,105.64,81.95
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,119.36,92.7
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,137.54,107.13
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,155.78,121.49
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,163.41,127.37
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,171.16,133.36
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,202.6,158.17
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,234.33,182.94
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,274.15,213.45
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,314.31,243.79
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,324.67,251.46
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,335.0,259.23
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,366.65,283.3
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,390.96,301.68
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,391.0,301.61
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,390.86,301.55
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,397.12,306.47
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,403.15,311.23
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,418.66,323.39
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,433.65,335.11
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,433.22,335.29
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,432.19,335.12
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,433.23,336.76
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,433.05,337.46
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,405.08,316.68
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,377.27,295.98
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,376.24,296.33
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,367.85,290.77
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,353.4,280.51
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,335.91,267.44
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,340.39,272.08
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,333.23,265.81
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,317.03,249.71
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,289.69,222.07
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,230.33,169.99
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,176.69,122.84
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,121.59,77.08
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,76.03,42.12
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,33.41,13.76
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,15.73,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,10.32,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,21.39,0.13
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,55.93,28.59
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,102.99,62.49
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,109.31,77.88
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,91.04,70.89
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,113.16,89.37
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,136.07,108.23
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,174.88,139.5
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,214.85,171.25
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,249.54,198.67
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,285.44,226.7
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,290.23,229.66
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,293.05,231.01
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,319.23,250.96
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,345.68,270.88
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,431.3,336.51
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,515.43,399.3
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,550.26,424.55
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,585.39,450.14
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,606.86,465.63
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,627.76,480.78
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,815.63,625.59
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,989.13,746.12
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,997.71,749.81
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,1002.85,752.79
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,1003.5,753.16
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,1000.66,751.35
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,997.52,749.89
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,990.58,746.0
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,972.21,735.16
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,950.53,722.19
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,923.4,704.5
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,893.34,684.79
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,858.29,661.23
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,820.78,635.85
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,777.9,606.75
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,733.28,576.1
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,686.57,543.35
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,636.34,505.94
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,580.85,463.16
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,525.64,419.48
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,466.97,372.73
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,409.74,325.52
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,348.47,273.15
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,290.84,222.53
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,230.5,169.47
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,176.04,121.47
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,119.9,74.97
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,73.83,39.94
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,31.88,10.77
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.81,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.39,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.54,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,29.83,18.19
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,47.18,33.71
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,68.14,51.79
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,89.58,70.14
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,111.09,88.23
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,133.4,106.79
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,171.46,137.9
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,210.5,169.47
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,278.18,224.64
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,349.78,282.45
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,427.82,344.64
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,510.07,409.09
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,522.77,416.9
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,530.31,420.63
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,686.63,546.71
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,847.93,665.67
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,883.72,689.28
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,916.78,711.62
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,943.67,728.52
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,967.36,743.19
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,986.24,756.42
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,1001.65,767.39
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,916.85,708.28
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,813.0,627.59
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,853.12,659.73
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,890.76,689.27
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,948.87,735.77
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,988.67,765.35
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,970.61,753.76
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,949.21,740.08
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,922.4,722.45
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,892.64,702.58
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,857.76,678.38
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,820.37,652.19
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,777.93,622.2
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,733.5,590.4
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,684.56,554.49
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,636.35,517.23
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,582.21,473.9
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,527.85,429.28
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,469.06,380.52
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,411.57,331.36
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,350.0,277.11
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,291.4,224.3
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,230.72,169.68
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,175.83,120.45
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,119.05,73.18
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,72.81,38.23
