Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,29.66,8.94
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,9.34,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,19.83,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,54.85,25.76
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,103.71,60.46
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,153.88,101.67
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,212.66,152.58
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,269.43,203.93
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,330.52,258.56
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,388.92,309.68
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,449.9,361.39
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,506.74,409.18
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,564.34,456.28
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,616.35,498.0
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,669.32,538.99
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,717.5,573.72
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,764.21,606.98
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,807.74,638.06
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,849.51,667.69
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,884.68,692.15
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,917.06,714.57
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,944.09,732.06
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,967.9,747.28
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,985.98,759.31
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,1000.51,768.98
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,1009.92,775.88
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,1015.65,780.37
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,1015.7,780.69
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,1012.02,778.56
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,1002.65,772.89
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,989.63,764.76
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,971.17,752.24
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,949.28,737.39
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,922.37,719.52
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,892.43,699.39
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,856.75,674.52
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,818.48,647.64
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,776.43,617.78
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,732.4,586.21
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,683.15,551.28
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,632.73,513.95
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,578.19,470.22
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,523.47,425.22
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,466.64,377.22
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,409.84,327.97
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,348.92,274.24
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,290.96,221.86
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,229.89,167.18
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,174.3,117.41
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,117.16,69.72
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,70.63,34.75
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,26.62,5.32
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,9.34,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,19.61,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,54.31,25.11
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,103.6,59.94
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,132.48,92.18
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,144.28,109.72
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,181.98,142.75
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,221.55,177.03
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,249.7,201.29
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,277.48,224.25
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,303.53,245.44
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,327.72,264.53
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,489.32,399.21
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,672.86,547.76
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,642.29,518.88
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,577.65,462.99
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,622.41,496.97
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,674.27,535.37
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,675.36,533.92
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,678.68,534.07
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,737.2,579.14
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,791.15,620.28
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,899.44,704.26
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,998.11,773.53
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,943.47,733.46
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,870.68,676.14
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,843.47,655.4
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,814.18,632.92
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,811.81,631.92
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,807.27,629.28
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,736.74,575.11
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,675.09,527.04
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,727.22,570.76
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,765.55,603.51
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,721.46,570.71
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,677.13,537.74
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,580.49,462.5
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,498.03,396.92
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,393.22,314.22
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,297.36,237.15
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,247.04,197.17
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,196.34,156.4
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,162.7,129.54
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,130.37,103.45
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,112.18,88.63
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,94.05,73.63
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,151.67,113.13
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,170.15,114.19
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,113.7,67.32
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,67.67,33.0
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,19.77,0.44
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,9.34,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,19.53,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,54.53,24.92
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,104.48,60.17
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,156.1,102.69
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,216.63,155.49
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,158.25,120.59
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,58.95,44.31
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,87.65,68.2
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,116.56,91.81
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,125.37,98.75
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,134.21,105.65
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,151.78,119.65
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,169.44,133.62
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,212.75,168.36
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,256.99,203.44
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,282.86,223.15
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,315.07,247.64
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,372.11,292.21
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,430.42,337.22
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,430.98,337.08
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,431.04,336.72
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,440.42,343.86
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,449.59,350.85
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,452.21,352.95
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,454.57,354.91
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,486.32,379.89
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,517.71,404.47
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,513.0,401.28
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,507.84,397.87
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,565.61,445.1
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,612.56,483.77
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,593.74,469.68
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,574.23,455.22
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,534.01,424.25
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,494.5,393.72
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,473.24,378.17
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,450.84,361.52
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,419.38,337.39
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,387.75,312.83
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,388.88,315.29
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,378.28,307.47
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,334.9,272.07
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,292.76,236.98
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,248.74,199.21
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,206.08,161.94
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,192.76,144.55
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,164.21,112.19
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,107.91,66.18
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,63.27,33.02
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,20.09,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,9.34,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,17.44,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,48.82,24.18
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,94.6,57.27
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,142.2,95.78
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,198.99,144.27
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,253.07,192.71
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,312.64,245.65
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,369.78,296.16
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,430.24,348.33
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,485.97,395.49
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,542.55,442.13
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,595.52,484.01
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,648.53,524.79
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,592.35,475.97
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,501.63,399.03
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,664.66,532.25
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,827.17,655.68
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,861.62,679.9
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,893.46,702.79
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,919.38,721.41
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,942.18,737.88
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,960.69,750.84
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,975.88,761.53
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,984.7,767.77
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,990.01,771.66
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,989.28,771.1
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,985.02,768.17
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,974.64,761.24
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,960.91,752.02
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,846.29,668.11
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,718.65,565.5
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,727.74,575.57
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,726.11,577.25
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,769.78,616.48
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,791.1,634.23
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,751.31,605.59
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,706.54,573.03
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,657.28,537.02
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,607.25,498.04
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,552.66,453.56
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,498.46,408.33
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,440.64,359.6
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,384.37,310.82
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,323.54,256.77
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,266.65,205.23
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,207.4,152.12
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,155.0,105.75
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,101.01,62.0
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,58.24,30.32
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,18.89,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,15.92,6.59
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,26.06,15.98
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,39.6,27.73
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,53.15,39.38
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,67.23,51.38
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,81.36,63.24
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,97.48,76.61
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,113.65,89.85
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,136.06,108.11
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,158.61,126.3
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,174.57,138.74
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,190.8,151.28
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,223.64,177.51
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,257.11,204.01
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,285.29,226.11
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,320.1,253.28
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,322.2,254.41
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,317.3,250.15
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,313.05,246.48
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,308.62,242.72
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,308.97,242.84
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,309.23,242.94
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,292.84,229.95
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,276.39,216.95
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,323.48,254.28
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,379.23,298.0
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,364.52,286.55
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,349.74,275.17
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,371.18,292.5
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,392.19,309.45
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,380.46,300.69
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,368.53,291.85
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,353.09,280.14
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,337.57,268.35
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,344.0,274.53
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,348.93,279.44
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,324.63,261.12
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,300.29,242.56
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,274.24,221.97
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,248.06,201.0
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,266.26,216.65
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,273.28,221.47
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,229.96,184.24
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,189.32,148.94
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,179.11,134.56
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,153.58,105.05
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,97.4,60.05
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,55.46,29.23
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,18.38,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.42,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,8.68,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,26.01,14.11
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,43.4,30.28
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,66.23,49.72
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,90.09,69.95
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,116.0,91.81
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,142.41,113.96
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,168.45,135.64
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,195.13,157.59
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,222.12,179.54
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,249.53,201.56
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,297.1,240.12
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,347.1,280.28
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,348.98,280.64
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,348.83,279.33
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,329.45,262.42
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,302.53,239.6
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,352.38,278.9
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,396.93,313.61
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,525.13,415.94
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,657.75,519.12
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,571.16,450.01
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,480.84,377.61
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,521.77,410.01
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,571.09,448.22
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,569.91,447.37
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,568.1,446.22
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,673.9,532.02
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,774.63,612.27
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,788.79,624.99
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,798.97,635.01
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,721.2,574.04
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,641.04,510.79
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,557.61,445.94
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,472.52,378.76
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,509.72,411.58
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,532.58,432.47
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,487.86,397.13
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,443.86,362.07
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,413.24,337.89
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,379.9,310.75
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,317.45,258.65
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,260.93,211.17
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,219.87,176.03
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,181.24,142.59
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,174.29,130.75
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,150.81,102.64
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,94.46,57.69
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,52.33,26.55
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,16.94,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,16.68,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,44.93,21.64
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,89.46,54.52
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,82.78,57.51
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,55.11,41.16
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,70.18,54.07
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,85.3,66.76
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,96.53,75.85
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,107.78,84.78
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,151.53,120.5
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,196.47,156.53
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,234.65,186.3
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,270.81,213.98
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,281.53,221.55
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,291.86,228.85
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,315.03,246.28
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,338.42,263.69
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,392.27,304.72
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,447.42,345.97
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,512.93,394.31
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,572.41,437.42
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,631.64,481.9
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,699.85,532.09
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,741.68,564.18
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,790.05,600.75
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,895.24,682.66
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,983.57,743.88
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,975.79,739.95
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,964.47,734.38
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,946.3,724.03
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,924.89,711.33
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,894.6,692.91
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,861.81,672.72
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,829.73,652.96
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,791.19,628.07
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,746.72,597.59
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,700.91,565.48
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,650.92,527.94
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,600.31,488.4
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,545.68,444.71
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,490.88,399.66
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,431.57,349.38
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,374.35,299.66
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,313.85,246.4
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,257.24,195.58
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,197.32,142.92
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,144.74,97.34
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,90.53,54.38
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,48.48,23.03
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,17.74,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,15.86,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,44.03,19.64
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,90.13,53.32
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,138.48,91.99
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,196.86,141.23
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,252.22,190.15
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,313.21,243.18
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,371.21,292.21
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,432.44,341.82
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,489.35,387.43
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,547.44,432.33
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,600.94,471.43
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,654.27,508.96
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,703.02,543.38
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,750.58,575.92
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,787.71,601.51
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,825.34,627.47
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,860.11,650.83
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,892.33,672.44
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,917.88,688.29
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,940.3,702.11
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,958.32,714.41
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,973.05,724.67
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,981.55,730.95
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,986.56,735.09
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,986.52,737.02
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,982.97,736.64
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,974.71,733.52
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,962.95,727.96
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,943.74,717.53
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,921.32,704.69
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,892.82,687.32
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,861.57,668.12
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,825.37,644.72
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,790.31,621.76
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,746.83,592.16
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,701.65,560.78
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,651.86,524.78
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,601.35,486.36
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,546.42,442.65
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,491.52,397.7
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,431.99,347.47
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,374.21,297.42
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,314.33,244.71
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,257.86,193.92
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,196.66,140.19
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,142.79,93.59
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,89.27,51.19
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,47.6,20.0
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,15.61,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,13.85,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,42.92,18.26
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,88.65,51.88
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,136.66,90.57
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,193.08,138.22
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,248.52,186.58
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,309.77,239.19
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,365.76,286.37
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,424.03,333.62
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,480.61,378.81
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,538.68,423.7
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,590.43,461.97
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,641.65,498.73
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,688.7,532.65
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,735.9,564.8
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,785.14,597.14
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,830.36,626.29
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,865.39,648.99
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,897.84,669.97
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,922.75,685.23
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,944.44,698.44
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,962.57,709.55
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,977.36,718.59
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,983.59,722.82
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,986.26,724.97
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,985.66,725.15
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,981.55,723.2
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,967.38,715.34
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,955.6,709.17
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,936.13,698.73
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,913.55,686.23
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,882.99,667.38
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,849.98,646.7
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,812.81,622.55
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,773.58,596.71
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,727.68,566.05
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,682.21,534.62
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,631.64,498.31
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,580.81,460.79
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,523.4,416.42
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,467.47,371.98
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,408.39,323.76
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,351.94,276.4
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,290.78,224.51
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,233.74,175.34
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,175.68,126.0
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,125.29,83.83
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,75.75,45.49
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,37.44,15.67
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,14.72,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,12.48,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,40.24,17.1
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,83.79,50.12
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,131.51,87.97
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,189.05,136.25
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,127.61,96.19
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,34.75,23.9
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,46.36,33.64
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,57.99,43.19
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,61.38,45.86
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,64.78,48.52
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,78.84,59.96
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,92.95,71.32
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,145.78,114.0
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,199.38,156.35
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,219.55,171.44
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,239.93,186.62
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,253.58,196.8
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,267.31,207.01
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,290.98,224.83
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,314.8,242.57
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,365.72,280.81
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,409.71,313.24
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,411.63,314.29
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,413.36,315.51
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,450.14,343.26
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,486.63,370.35
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,496.8,378.44
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,506.37,386.3
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,495.77,379.36
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,484.68,372.17
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,486.78,374.76
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,480.32,371.06
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,474.39,368.15
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,466.83,363.95
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,507.08,397.99
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,532.05,419.85
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,520.06,413.12
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,496.89,397.53
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,486.76,390.64
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,464.37,372.8
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,405.12,323.93
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,348.43,275.9
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,288.27,224.17
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,233.03,175.69
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,173.56,124.55
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,123.19,81.94
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,74.12,43.55
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,35.87,12.8
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,13.51,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
