Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,11.55,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,38.74,15.05
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,83.14,48.76
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,129.87,85.91
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,186.42,133.3
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,139.53,105.62
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,58.95,44.29
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,67.67,51.63
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,76.4,58.75
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,94.99,73.95
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,113.64,89.0
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,153.71,121.08
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,194.42,152.93
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,181.68,142.21
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,168.72,131.53
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,215.08,168.11
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,262.23,204.52
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,271.67,211.33
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,281.11,218.32
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,293.0,226.87
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,304.89,235.38
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,326.7,251.85
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,356.89,274.48
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,372.05,285.87
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,387.12,297.29
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,385.96,296.72
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,384.63,296.12
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,433.66,334.05
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,482.02,370.92
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,480.52,370.49
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,478.39,369.88
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,462.81,359.15
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,446.81,348.07
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,399.02,311.98
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,352.6,276.56
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,360.31,284.12
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,365.78,289.66
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,304.69,242.23
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,246.77,196.67
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,221.73,177.13
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,197.06,157.57
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,172.81,138.09
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,149.09,118.79
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,208.04,163.41
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,235.68,176.52
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,176.23,124.81
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,124.74,81.1
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,73.55,41.58
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,34.14,9.46
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,12.29,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,9.14,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,35.18,13.72
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,75.76,46.18
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,119.72,81.05
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,173.2,125.61
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,131.97,100.59
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,64.78,49.23
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,85.3,66.4
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,105.91,83.32
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,127.6,100.89
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,149.37,118.3
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,170.39,134.74
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,191.79,151.27
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,223.22,175.94
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,255.26,200.8
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,267.4,209.82
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,279.55,218.88
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,276.54,216.07
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,273.34,213.2
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,301.45,234.4
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,329.79,255.44
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,307.68,238.17
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,285.45,220.95
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,307.64,238.08
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,329.86,255.02
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,355.32,274.34
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,372.61,287.45
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,348.67,269.35
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,317.2,245.62
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,334.22,259.05
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,343.41,266.38
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,320.82,249.36
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,292.01,227.59
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,282.18,220.48
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,272.28,213.24
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,240.42,188.6
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,209.12,164.23
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,177.93,140.01
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,147.3,115.89
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,125.55,98.57
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,103.88,81.1
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,83.77,64.7
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,63.79,48.19
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,155.47,121.23
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,214.42,161.4
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,158.36,113.37
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,110.27,73.27
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,63.78,37.18
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,27.43,4.93
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,8.12,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,33.83,12.0
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,74.05,44.69
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,61.66,41.11
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,33.79,22.97
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,43.94,31.72
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,54.11,40.32
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,58.47,43.82
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,62.83,47.25
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,82.73,63.61
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,102.83,79.91
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,117.08,91.24
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,131.37,102.51
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,154.35,120.71
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,177.5,138.84
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,209.47,163.6
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,241.9,188.34
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,244.81,190.15
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,247.67,192.06
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,277.69,215.11
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,307.96,238.05
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,303.8,234.6
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,299.54,231.27
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,293.13,226.43
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,286.66,221.56
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,326.75,252.45
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,375.78,289.57
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,376.29,290.09
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,376.61,290.75
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,372.06,287.77
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,367.31,284.7
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,351.87,273.57
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,336.41,262.39
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,287.18,224.72
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,245.85,192.75
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,230.66,181.31
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,215.59,169.82
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,171.62,135.24
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,128.47,100.75
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,107.28,83.72
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,86.18,66.54
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,73.0,55.78
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,59.92,44.96
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,49.75,36.47
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,39.59,27.85
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,84.46,59.8
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,109.25,71.84
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,62.02,35.34
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,25.67,0.92
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.93,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,16.89,4.32
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,29.94,18.79
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,47.92,34.55
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,65.99,50.24
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,85.6,67.03
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,105.28,83.59
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,114.05,90.61
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,122.84,97.49
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,156.82,125.29
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,191.85,153.65
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,197.9,157.75
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,203.61,161.55
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,221.32,175.41
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,239.24,189.35
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,319.39,253.17
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,397.16,313.92
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,353.8,278.87
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,301.89,237.23
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,375.43,295.01
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,443.25,347.29
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,383.6,300.51
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,315.63,247.11
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,345.62,270.66
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,367.85,287.95
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,379.55,297.21
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,391.09,306.41
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,393.54,308.67
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,395.75,310.82
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,386.97,304.41
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,378.02,297.91
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,456.7,361.94
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,523.52,415.96
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,476.4,379.85
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,430.69,344.72
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,406.43,326.39
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,381.84,307.58
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,262.53,211.47
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,152.37,120.95
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,145.02,115.37
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,137.69,109.68
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,98.58,77.59
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,59.92,45.33
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,50.23,37.18
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,40.56,28.89
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,30.89,20.51
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,21.22,12.07
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,13.5,5.08
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.78,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.95,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.93,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,19.29,4.82
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,34.82,22.58
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,56.91,41.5
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,79.82,60.93
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,105.67,82.65
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,131.88,104.5
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,214.8,171.85
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,315.09,253.47
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,409.08,329.73
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,517.17,415.88
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,567.87,455.4
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,618.23,494.02
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,559.27,444.93
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,470.77,372.22
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,502.4,396.17
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,533.84,419.16
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,575.69,449.94
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,610.79,475.49
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,410.1,321.91
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,200.44,155.34
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,346.87,270.94
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,491.46,380.29
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,568.39,438.55
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,636.73,490.04
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,639.65,491.81
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,641.55,493.28
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,790.26,609.06
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,917.99,702.49
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,897.79,686.98
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,874.8,670.86
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,843.29,649.52
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,809.81,626.8
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,772.2,601.04
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,732.96,573.18
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,687.21,539.98
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,640.86,505.81
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,589.9,468.45
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,539.27,430.39
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,482.28,385.89
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,428.94,343.03
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,370.24,294.78
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,315.07,248.33
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,256.85,198.79
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,203.66,152.83
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,147.58,105.9
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,99.41,66.67
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,55.12,31.95
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,20.52,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,27.44,5.72
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,70.21,42.4
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,114.61,77.38
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,169.42,122.7
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,222.09,168.31
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,281.12,219.03
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,339.3,267.91
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,400.64,317.87
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,456.31,362.5
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,513.82,407.02
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,567.4,446.68
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,621.88,485.64
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,669.85,519.49
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,717.07,551.61
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,769.38,585.54
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,820.67,617.99
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,855.2,640.18
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,887.03,660.72
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,913.48,676.45
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,936.82,690.18
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,954.22,702.24
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,968.16,712.22
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,976.53,719.48
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,981.29,724.48
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,980.08,726.3
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,975.22,725.68
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,962.41,719.73
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,946.18,711.41
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,926.1,699.91
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,902.76,686.1
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,874.04,668.43
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,842.44,648.56
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,805.73,624.25
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,766.7,598.09
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,721.95,567.69
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,678.17,537.55
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,626.95,500.21
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,575.11,460.93
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,518.33,415.89
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,462.19,369.98
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,401.52,319.12
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,343.39,268.84
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,281.22,214.36
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,223.86,163.16
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,163.4,111.02
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,111.82,68.0
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,59.84,28.88
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,21.82,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,18.79,2.15
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,38.87,25.07
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,63.88,46.31
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,90.86,69.17
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,117.64,92.08
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,145.45,115.58
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,173.91,139.04
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,203.08,162.61
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,259.64,208.34
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,317.67,254.7
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,386.94,309.7
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,457.83,365.2
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,463.96,368.18
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,458.96,362.74
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,499.12,392.61
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,547.06,427.52
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,589.69,459.33
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,633.03,491.43
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,645.05,499.39
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,655.48,506.39
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,689.84,532.49
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,723.75,558.03
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,729.77,562.88
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,734.29,566.88
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,733.01,566.39
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,730.17,565.05
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,682.9,530.01
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,635.56,494.55
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,620.86,484.95
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,605.05,474.3
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,567.74,446.99
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,538.15,425.18
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,513.73,407.5
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,488.57,389.05
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,459.32,367.18
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,429.62,344.67
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,396.38,319.04
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,362.84,292.77
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,326.88,264.06
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,291.06,234.93
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,331.6,267.15
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,340.63,269.59
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,277.29,213.17
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,219.56,161.21
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,158.6,108.46
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,107.14,65.67
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,55.63,26.55
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,20.01,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,27.14,1.19
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,78.75,42.85
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,127.95,81.85
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,188.66,132.86
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,245.34,183.31
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,307.99,238.36
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,237.76,189.14
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,120.02,94.63
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,135.82,107.56
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,151.66,120.03
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,232.0,184.52
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,314.05,248.26
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,315.99,248.38
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,316.31,247.61
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,360.55,281.32
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,406.09,315.26
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,506.87,392.05
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,613.0,470.26
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,690.13,526.9
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,778.78,590.31
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,765.7,580.3
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,741.67,563.48
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,771.25,587.33
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,791.88,604.58
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,895.08,683.83
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,980.4,743.43
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,841.66,647.98
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,686.05,529.51
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,638.02,494.62
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,582.8,453.49
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,563.05,440.02
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,542.35,425.54
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,512.76,403.71
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,482.96,381.58
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,496.72,394.43
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,497.74,397.08
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,409.75,327.49
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,325.78,260.47
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,285.2,228.48
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,246.13,197.12
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,213.37,170.78
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,181.33,144.44
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,214.5,166.16
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,216.41,157.09
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,155.74,104.77
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,104.39,62.29
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,52.98,23.15
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,17.95,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,26.46,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,76.6,41.58
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,124.48,79.59
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,183.69,129.31
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,166.63,127.32
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,111.12,88.0
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,133.01,106.02
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,155.47,124.0
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,164.73,131.11
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,173.48,137.66
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,227.74,180.56
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,281.11,221.57
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,319.43,250.84
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,358.93,280.81
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,412.63,320.81
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,461.86,356.81
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,488.14,376.45
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,514.33,396.12
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,560.78,430.73
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,608.06,465.46
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,612.97,469.29
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,616.76,472.53
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,620.94,476.62
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,624.2,480.03
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,654.39,503.19
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,674.49,519.06
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,666.29,514.19
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,656.69,508.47
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,641.68,498.17
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,625.48,486.99
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,603.68,471.83
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,580.9,455.81
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,553.36,436.7
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,524.97,416.69
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,493.31,393.35
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,460.99,369.13
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,524.19,423.1
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,559.03,452.53
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,501.47,405.4
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,444.96,358.18
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,384.83,306.76
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,327.05,256.0
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,263.94,200.4
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,206.62,149.27
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,147.43,98.59
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,97.88,57.98
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,48.0,19.48
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,15.45,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,25.5,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,73.29,39.62
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,120.14,76.63
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,177.78,124.34
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,233.61,173.02
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,295.83,226.65
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,353.28,275.25
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,413.84,324.53
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,470.11,369.02
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,528.29,413.27
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,581.74,452.44
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,635.05,490.17
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,683.14,524.8
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,730.1,556.82
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,770.89,583.21
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,813.46,610.59
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,847.85,634.61
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,879.59,656.88
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,903.19,674.25
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,923.42,689.43
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,940.16,701.81
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,953.5,712.02
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,958.23,716.98
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,959.37,719.6
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,957.39,719.41
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,951.9,716.96
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,940.89,711.14
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,926.45,703.01
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,905.63,689.63
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,881.69,674.14
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,853.65,655.77
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,818.68,632.43
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,780.29,606.51
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,739.88,578.89
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,692.28,545.67
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,643.95,510.0
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,592.72,470.99
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,540.19,430.08
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,481.79,383.53
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,425.33,337.34
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,364.69,287.3
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,307.38,238.62
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,244.76,184.83
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,187.94,135.71
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,130.86,88.11
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,83.47,50.18
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,38.63,14.05
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,8.89,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
