Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,17.98,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,47.48,19.95
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,91.24,57.99
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,146.82,103.25
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,132.12,100.55
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,91.24,71.73
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,112.04,89.24
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,133.42,106.99
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,172.68,139.44
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,211.19,170.99
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,287.97,233.71
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,366.54,296.77
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,328.76,264.81
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,278.46,222.56
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,308.8,246.17
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,339.71,269.8
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,394.69,313.33
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,459.26,363.65
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,522.64,413.78
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,596.25,471.0
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,606.8,478.78
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,616.36,486.11
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,659.7,520.11
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,702.13,553.03
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,698.59,550.34
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,693.49,546.73
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,744.54,588.89
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,785.34,623.1
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,728.46,579.13
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,674.76,537.36
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,738.32,592.39
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,778.04,624.63
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,678.73,550.06
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,578.86,470.16
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,558.14,455.7
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,534.89,438.31
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,523.18,429.5
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,501.0,411.11
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,443.36,362.12
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,386.88,312.94
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,325.33,259.07
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,267.77,207.43
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,205.2,151.68
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,150.78,103.68
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,93.35,56.87
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,47.6,15.29
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,17.06,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,18.18,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,50.7,18.81
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,96.9,60.04
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,155.14,108.03
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,209.73,156.7
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,271.76,212.32
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,329.35,263.96
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,391.02,317.88
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,447.57,367.03
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,504.95,415.63
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,557.53,459.37
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,610.26,502.25
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,657.72,540.1
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,704.08,575.12
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,747.25,606.02
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,784.97,632.5
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,818.09,656.4
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,848.54,678.28
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,872.89,695.65
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,894.12,710.8
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,910.42,722.43
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,923.3,731.69
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,929.78,736.41
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,932.68,738.7
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,928.73,736.13
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,921.22,731.11
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,908.4,722.34
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,892.17,711.16
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,869.94,695.39
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,844.6,677.37
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,814.41,655.91
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,781.48,632.3
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,741.87,603.31
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,703.51,575.1
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,656.76,539.93
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,608.79,501.58
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,555.75,458.18
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,502.68,413.72
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,444.68,364.15
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,388.17,314.54
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,326.68,260.29
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,268.54,207.73
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,206.39,151.74
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,151.7,102.92
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,93.56,55.13
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,47.31,10.38
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,15.95,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,17.56,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,50.75,16.45
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,98.08,59.59
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,158.04,108.54
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,214.03,158.09
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,277.6,214.56
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,336.59,266.88
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,399.56,321.17
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,455.8,369.24
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,514.29,417.67
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,568.4,460.59
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,622.56,502.22
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,670.59,539.07
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,717.41,572.63
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,757.56,600.74
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,799.31,629.79
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,832.61,652.75
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,863.13,673.7
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,888.54,689.72
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,910.73,703.48
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,926.78,714.62
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,939.3,723.45
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,945.95,728.35
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,948.92,730.85
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,945.29,729.48
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,937.97,725.83
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,925.24,719.16
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,908.98,709.9
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,886.59,695.51
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,860.96,678.72
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,829.83,657.78
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,795.95,634.62
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,755.8,606.12
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,713.56,575.79
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,669.32,543.51
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,620.68,505.37
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,566.5,462.68
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,512.23,418.61
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,452.8,368.27
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,394.96,317.86
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,332.52,263.06
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,273.47,209.89
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,208.47,151.8
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,151.5,101.42
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,91.44,52.64
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,44.21,4.03
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,14.9,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,16.98,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,49.43,13.53
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,96.87,58.2
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,157.01,107.25
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,168.57,126.91
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,156.16,123.24
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,190.28,152.52
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,225.73,182.23
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,355.4,289.01
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,507.66,412.29
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,485.99,393.96
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,439.08,354.72
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,568.7,459.9
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,701.3,562.45
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,742.25,590.02
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,781.32,616.53
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,758.35,598.92
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,713.49,562.79
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,805.83,633.22
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,889.23,692.25
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,904.97,702.81
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,917.24,711.54
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,923.17,715.88
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,925.48,718.24
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,769.55,605.15
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,584.58,458.94
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,661.4,522.63
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,733.24,580.67
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,798.62,633.9
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,841.99,667.04
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,811.04,645.97
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,777.46,623.09
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,738.87,595.74
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,701.41,568.98
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,653.31,533.23
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,604.27,494.56
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,550.95,452.09
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,497.66,408.38
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,438.01,357.57
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,381.26,307.85
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,318.9,252.54
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,260.82,199.92
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,195.9,142.58
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,140.32,94.3
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,82.37,47.66
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,36.77,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,13.44,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,15.71,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,43.35,9.28
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,88.61,53.34
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,145.58,99.3
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,199.27,146.07
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,260.75,199.85
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,236.47,187.66
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,175.4,140.63
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,253.89,205.3
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,344.49,278.61
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,279.82,225.8
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,197.03,156.85
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,223.96,178.47
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,257.58,204.89
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,273.17,216.24
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,288.76,227.56
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,297.22,233.74
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,305.58,239.87
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,313.6,245.86
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,321.54,251.82
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,295.69,231.53
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,278.19,217.74
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,271.25,212.36
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,264.27,206.94
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,257.2,201.44
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,250.11,195.95
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,227.99,178.64
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,206.01,161.39
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,388.0,308.41
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,559.95,440.93
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,484.27,382.15
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,419.46,331.9
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,363.31,288.65
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,316.15,251.75
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,244.11,194.6
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,171.27,135.79
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,136.51,107.88
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,102.27,79.96
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,89.46,69.56
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,76.68,59.03
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,63.93,48.38
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,51.21,37.59
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,38.63,26.77
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,26.06,15.89
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,16.4,7.13
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.44,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,15.44,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,35.65,22.77
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,56.18,40.87
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,79.99,61.14
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,107.15,84.23
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,133.09,106.19
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,160.03,128.74
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,189.46,153.08
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,219.88,177.95
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,299.16,242.84
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,387.09,313.44
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,524.78,425.91
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,678.56,547.28
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,724.02,579.65
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,771.06,612.92
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,805.07,636.26
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,832.02,654.39
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,857.46,671.55
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,879.89,686.57
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,895.98,698.61
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,908.73,708.74
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,916.76,714.26
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,921.28,717.39
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,917.96,716.76
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,911.1,713.64
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,900.82,708.08
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,886.94,699.88
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,864.74,686.41
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,839.39,670.52
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,808.74,649.44
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,775.33,626.09
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,735.66,597.26
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,697.15,569.1
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,650.5,533.57
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,602.6,495.2
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,548.6,450.83
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,494.65,405.42
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,435.75,354.89
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,378.49,304.39
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,316.16,249.16
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,257.44,195.96
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,193.38,138.75
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,137.84,90.01
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,78.99,42.14
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,33.21,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,15.16,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,42.15,2.07
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,89.34,52.78
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,149.25,101.46
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,205.53,151.15
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,269.99,208.58
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,329.02,261.42
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,392.56,316.84
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,449.38,366.02
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,508.58,415.63
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,563.03,459.34
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,617.67,501.77
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,666.1,538.94
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,713.31,572.84
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,753.02,600.4
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,794.25,628.92
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,827.3,651.47
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,857.54,671.92
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,882.85,687.49
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,904.96,700.74
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,921.32,712.13
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,934.11,721.18
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,940.62,726.24
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,943.42,729.35
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,940.02,728.64
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,932.91,725.38
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,919.38,717.92
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,902.3,707.86
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,879.12,692.99
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,852.71,675.65
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,820.44,653.81
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,785.46,629.72
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,745.23,601.18
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,702.94,570.73
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,656.88,536.2
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,606.65,496.36
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,552.32,452.8
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,498.05,407.97
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,436.57,355.3
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,377.35,303.16
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,314.12,247.15
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,254.75,193.42
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,188.71,134.93
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,132.34,86.07
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,73.64,38.19
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,27.86,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,13.96,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,39.54,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,86.25,50.14
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,145.54,98.22
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,200.81,146.49
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,264.15,202.14
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,322.34,253.44
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,384.91,307.12
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,440.82,354.68
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,499.17,402.79
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,553.11,445.38
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,607.3,486.87
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,654.52,522.71
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,700.53,555.67
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,741.13,582.91
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,783.69,611.24
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,816.76,633.35
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,847.01,653.44
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,871.59,668.28
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,892.92,680.87
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,908.12,690.62
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,919.78,698.1
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,925.05,701.81
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,926.64,703.22
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,923.21,701.78
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,916.11,697.98
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,901.91,688.45
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,884.26,676.59
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,861.31,663.6
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,835.2,648.23
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,803.54,627.5
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,769.17,604.6
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,729.74,577.71
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,688.26,548.93
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,640.62,514.19
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,594.37,478.56
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,540.49,435.99
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,486.72,392.14
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,426.84,342.05
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,368.82,291.93
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,306.36,237.55
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,248.79,185.99
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,185.16,130.21
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,130.41,82.92
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,64.01,31.99
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,13.61,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,40.58,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,88.07,49.77
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,147.7,98.64
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,202.83,147.22
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,265.72,202.91
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,322.85,253.57
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,384.46,306.42
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,441.38,354.38
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,499.85,401.81
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,552.29,442.09
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,604.57,480.55
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,652.15,514.68
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,695.21,543.22
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,734.0,568.15
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,770.45,591.11
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,803.5,611.45
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,833.87,629.77
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,808.94,611.11
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,767.28,580.22
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,840.32,631.46
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,903.56,672.65
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,908.39,673.63
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,909.64,673.07
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,905.24,670.88
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,897.31,666.52
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,881.39,655.71
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,862.28,642.93
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,839.13,629.2
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,812.98,613.34
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,783.92,595.7
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,748.19,573.1
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,708.25,547.88
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,666.54,520.7
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,617.4,485.04
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,567.83,448.0
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,506.94,401.97
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,446.26,354.57
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,394.17,312.12
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,344.1,269.81
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,281.86,216.89
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,224.83,167.27
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,162.99,114.48
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,110.57,70.72
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,57.62,26.7
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,17.34,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,11.96,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,32.42,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,78.08,44.2
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,135.25,90.05
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,189.63,136.42
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,252.58,190.47
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,274.68,213.69
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,288.31,227.81
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,380.38,301.98
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,486.31,385.09
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,537.98,424.27
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,590.98,463.46
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,638.71,497.73
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,685.44,529.8
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,732.03,558.69
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,781.97,588.97
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,815.57,607.0
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,846.34,622.52
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,869.75,631.47
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,889.8,638.21
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,904.97,649.84
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,916.55,659.67
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,922.28,667.01
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,924.3,671.97
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,919.72,673.02
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,911.45,671.67
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,897.63,666.01
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,880.33,657.78
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,857.16,644.25
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,830.79,628.45
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,798.26,608.23
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,763.08,585.93
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,723.13,560.61
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,681.15,533.38
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,633.3,499.24
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,586.91,464.24
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,532.52,422.0
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,478.24,378.56
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,418.57,329.69
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,360.87,280.78
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,298.4,227.28
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,240.35,176.15
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,177.43,121.69
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,123.12,75.45
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,64.51,25.52
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,21.69,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
