Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,12.02,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,35.82,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,82.81,45.07
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,141.65,92.98
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,197.17,140.97
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,260.75,196.16
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,281.73,219.19
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,288.25,228.01
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,383.7,304.84
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,493.28,390.56
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,545.86,431.0
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,598.34,470.57
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,645.32,505.03
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,691.07,536.9
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,729.12,560.99
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,768.67,585.81
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,774.37,588.28
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,772.07,585.81
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,824.42,620.22
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,874.15,651.72
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,888.84,660.34
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,900.07,667.22
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,800.7,601.17
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,675.38,509.57
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,671.78,509.97
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,666.54,508.02
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,655.22,500.77
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,642.35,492.45
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,515.27,397.92
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,377.59,292.84
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,361.16,281.73
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,344.54,269.71
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,325.4,255.68
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,306.08,241.37
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,296.39,234.79
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,290.5,230.87
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,261.91,208.9
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,233.54,186.74
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,203.15,162.11
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,173.25,137.41
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,141.78,110.98
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,111.4,85.08
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,80.91,59.15
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,50.81,33.61
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,27.38,9.37
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.88,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,8.36,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,30.33,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,76.44,41.72
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,134.1,89.0
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,115.51,84.7
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,70.54,53.9
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,88.4,69.1
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,106.3,84.03
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,123.42,98.08
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,140.73,112.09
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,134.45,106.37
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,128.22,100.76
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,139.15,109.37
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,150.1,117.91
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,159.06,124.81
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,168.04,131.72
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,292.34,231.33
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,424.51,332.6
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,436.36,339.6
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,439.18,340.72
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,455.32,352.35
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,462.42,357.29
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,464.11,358.58
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,465.32,359.62
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,462.22,357.39
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,458.64,354.9
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,399.57,310.35
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,350.02,272.51
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,339.08,265.21
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,328.04,257.61
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,313.27,246.62
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,298.46,235.58
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,281.44,222.83
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,264.33,209.91
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,236.3,188.04
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,208.92,166.49
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,156.48,124.28
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,110.72,86.95
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,95.85,74.9
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,81.02,62.64
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,65.71,49.88
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,50.44,36.91
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,36.22,24.58
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,22.2,12.28
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,11.09,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.47,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.95,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,9.64,1.58
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,16.39,7.95
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,24.12,14.74
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,31.85,21.49
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,40.07,28.52
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,48.3,35.42
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,65.25,49.63
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,82.41,63.84
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,88.76,68.92
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,95.13,73.98
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,107.99,84.36
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,120.9,94.68
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,147.32,115.89
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,173.94,136.99
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,180.21,141.69
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,186.55,146.52
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,241.85,190.01
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,306.59,239.54
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,311.62,242.88
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,316.58,246.53
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,453.21,353.1
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,590.36,454.83
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,590.46,454.56
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,589.38,454.74
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,551.31,427.61
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,521.94,406.54
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,524.8,410.74
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,533.66,418.97
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,474.8,374.8
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,425.74,337.53
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,497.47,397.95
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,555.26,445.63
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,532.51,428.76
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,502.25,405.89
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,442.06,358.25
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,382.95,310.44
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,330.45,266.29
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,281.41,224.04
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,227.93,177.54
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,178.82,134.23
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,126.08,89.04
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,81.16,51.06
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,33.85,4.43
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,18.68,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,63.87,34.33
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,125.33,83.28
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,178.65,129.19
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,240.79,183.25
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,179.23,141.43
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,77.86,60.37
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,104.9,83.05
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,132.12,105.37
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,171.52,137.38
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,217.81,174.38
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,224.44,179.21
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,224.71,179.03
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,284.39,226.94
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,340.05,270.95
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,309.63,246.05
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,270.3,214.23
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,274.44,217.44
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,278.51,220.5
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,249.98,197.64
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,221.46,174.75
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,332.36,264.05
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,438.04,346.92
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,520.98,412.95
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,602.1,476.39
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,638.64,506.42
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,680.03,539.78
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,646.37,514.25
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,612.25,488.57
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,603.06,482.52
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,590.34,473.66
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,631.9,511.41
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,653.5,533.12
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,605.87,496.27
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,557.2,457.69
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,503.17,412.64
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,449.65,366.95
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,390.8,315.95
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,334.09,265.47
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,272.79,210.47
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,216.02,158.9
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,153.09,104.2
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,100.67,59.34
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,38.84,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,15.73,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,51.17,26.39
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,100.06,67.09
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,143.21,104.84
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,191.1,146.95
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,236.08,186.85
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,283.39,227.93
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,327.4,265.27
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,372.44,302.34
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,400.25,323.88
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,418.21,336.96
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,459.62,368.8
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,501.46,400.1
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,544.65,430.97
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,580.67,456.0
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,582.96,455.68
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,589.73,458.61
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,608.12,470.77
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,625.2,481.69
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,603.7,464.37
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,579.81,445.61
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,583.25,447.58
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,585.61,448.55
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,610.41,467.52
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,633.48,484.95
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,608.56,466.65
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,582.93,448.24
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,584.53,451.06
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,583.43,451.64
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,563.05,437.98
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,540.9,422.96
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,405.04,319.06
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,267.28,210.64
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,206.67,163.39
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,144.94,113.88
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,226.97,182.24
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,292.28,234.06
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,251.8,200.42
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,212.77,167.68
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,171.5,132.77
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,132.55,99.23
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,92.45,65.14
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,57.05,34.81
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,24.36,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,17.86,6.59
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,29.94,18.74
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,46.25,32.9
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,62.57,46.99
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,78.92,60.93
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,95.3,74.7
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,111.71,88.31
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,128.17,101.78
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,93.81,73.01
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,60.9,45.43
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,135.86,107.62
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,213.78,171.11
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,215.14,171.35
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,216.3,171.52
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,219.21,173.52
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,222.08,175.51
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,215.34,169.83
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,208.56,164.16
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,210.53,165.61
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,212.5,167.09
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,179.95,140.89
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,147.67,114.84
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,181.98,142.57
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,216.6,170.33
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,194.61,152.72
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,172.81,135.28
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,139.14,108.29
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,105.83,81.41
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,100.89,77.53
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,95.96,73.65
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,51.72,37.36
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.72,0.81
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,31.87,21.06
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,56.05,41.32
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,35.73,24.47
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,15.44,7.44
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,13.5,5.82
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,11.57,4.18
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,9.16,2.11
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.75,0.02
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,4.33,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,19.15,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,62.54,27.67
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,119.11,76.62
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,171.75,121.92
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,233.48,175.86
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,288.85,225.73
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,348.55,278.51
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,264.0,214.24
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,131.36,104.22
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,147.49,117.46
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,163.93,130.75
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,192.84,154.28
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,222.49,178.27
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,263.04,210.63
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,298.5,238.59
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,410.64,330.34
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,528.61,424.81
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,500.48,401.11
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,477.96,381.83
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,531.23,425.18
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,593.99,475.18
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,593.86,474.83
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,592.5,473.74
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,588.78,471.18
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,583.82,467.71
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,412.29,330.95
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,238.1,188.39
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,186.0,146.66
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,134.79,105.14
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,113.33,87.82
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,92.01,70.5
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,86.59,66.2
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,81.25,61.95
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,157.13,125.45
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,230.72,186.23
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,186.0,149.4
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,140.23,111.61
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,119.2,94.26
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,98.76,77.23
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,78.31,60.08
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,58.0,42.8
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,40.09,27.26
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,22.21,11.08
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,11.1,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,13.5,2.71
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,23.16,13.12
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,36.7,24.91
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,50.41,36.76
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,64.2,48.56
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,78.02,60.22
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,91.87,71.74
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,105.75,83.15
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,120.18,94.71
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,134.66,106.16
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,141.5,111.47
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,148.39,116.81
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,180.58,142.83
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,213.34,169.08
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,147.02,115.19
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,82.26,62.16
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,75.48,56.57
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,68.7,50.96
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,137.23,106.8
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,207.65,163.3
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,195.12,153.12
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,182.64,143.08
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,144.49,112.43
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,106.81,81.95
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,110.28,84.86
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,113.77,87.78
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,120.26,93.17
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,126.79,98.62
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,150.79,118.35
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,175.11,138.34
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,149.53,117.78
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,124.18,97.29
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,350.9,289.85
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,527.18,433.2
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,295.21,242.14
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,78.64,60.34
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,214.82,172.93
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,307.5,242.33
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,245.84,187.52
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,190.3,137.83
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,127.85,84.95
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,78.15,41.93
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,28.11,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,13.54,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,54.46,20.63
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,109.65,70.89
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,162.21,115.35
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,224.39,168.63
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,280.93,217.89
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,343.02,270.77
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,398.24,317.46
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,455.78,364.56
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,508.02,406.41
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,559.55,446.6
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,605.48,481.5
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,650.52,514.92
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,690.8,542.69
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,729.37,568.29
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,760.98,589.8
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,790.04,609.53
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,813.9,625.62
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,829.98,636.42
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,844.04,646.01
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,854.81,653.47
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,859.85,658.06
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,861.47,660.44
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,856.25,657.77
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,847.64,652.88
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,836.52,647.05
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,821.96,638.75
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,798.25,623.55
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,771.62,606.19
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,739.61,584.73
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,708.93,564.02
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,668.44,535.53
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,626.31,504.07
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,578.57,467.15
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,530.23,428.75
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,476.03,385.39
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,422.65,341.22
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,364.17,291.09
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,307.75,241.37
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,245.69,186.75
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,189.83,136.98
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,127.58,84.15
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,77.26,39.23
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,27.44,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,13.57,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,54.27,17.43
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,110.92,70.76
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,163.74,116.06
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,226.4,170.59
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,283.36,221.74
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,345.72,276.86
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,400.97,325.41
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,458.45,374.61
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,510.18,417.49
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,563.9,460.78
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,609.71,497.61
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,654.53,532.97
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,696.84,564.58
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,733.85,591.6
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,765.06,613.92
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,793.63,634.22
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,817.6,651.1
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,838.51,665.78
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,852.88,675.74
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,863.85,683.36
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,868.67,686.65
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,869.96,687.54
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,865.03,684.36
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,856.6,678.78
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,842.9,669.48
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,825.85,657.81
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,802.76,641.95
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,776.67,623.84
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,745.31,601.67
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,711.33,577.34
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,671.04,547.77
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,632.07,517.78
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,584.27,479.56
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,535.75,439.81
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,481.26,394.14
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,427.4,347.75
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,367.71,295.51
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,311.84,245.22
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,249.3,189.38
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,192.81,138.41
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,129.17,83.98
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,77.15,36.01
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,26.91,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
