Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,47.64,10.83
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,118.93,73.58
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,172.36,120.24
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,234.99,175.31
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,291.29,226.3
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,353.11,281.04
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,408.5,329.51
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,465.69,378.0
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,517.63,420.22
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,569.69,461.13
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,612.88,494.87
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,657.62,528.43
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,697.29,555.33
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,734.99,580.36
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,767.2,602.49
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,796.71,622.6
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,819.77,636.87
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,839.66,648.92
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,853.76,658.2
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,864.39,665.2
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,868.8,668.37
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,869.63,669.23
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,864.76,666.28
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,856.33,661.01
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,841.53,650.45
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,823.39,637.65
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,799.74,622.17
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,773.09,604.5
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,740.62,582.5
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,705.73,558.54
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,665.12,530.9
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,622.78,500.4
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,578.45,465.87
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,530.3,427.51
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,476.71,383.7
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,423.7,339.05
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,364.07,287.95
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,307.16,237.75
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,245.48,183.46
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,190.62,134.42
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,128.41,81.68
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,76.69,32.08
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,26.43,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,46.95,7.13
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,117.88,72.31
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,172.26,119.83
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,236.18,175.91
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,292.98,226.97
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,355.4,281.67
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,411.89,330.74
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,470.26,379.74
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,523.21,422.15
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,576.31,463.03
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,623.32,499.54
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,665.88,531.87
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,707.86,560.42
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,748.25,587.36
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,780.62,609.65
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,810.17,629.91
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,832.95,644.47
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,852.43,656.77
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,866.7,666.45
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,877.42,673.83
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,881.46,675.72
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,881.83,675.25
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,876.87,672.22
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,868.29,666.84
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,853.68,657.63
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,835.67,646.11
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,811.67,630.12
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,784.61,611.94
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,751.31,589.18
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,715.55,564.48
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,674.4,535.38
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,631.48,503.41
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,585.62,467.83
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,536.03,428.52
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,481.37,384.82
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,427.34,340.16
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,367.36,288.86
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,310.14,238.46
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,246.77,183.01
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,190.56,133.12
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,126.65,79.37
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,73.39,26.61
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,25.25,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,44.46,2.3
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,112.2,68.09
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,165.4,114.63
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,228.26,169.7
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,284.22,219.98
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,345.92,274.04
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,273.77,220.87
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,150.98,120.45
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,170.92,136.59
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,196.27,156.63
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,221.88,177.04
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,248.1,197.78
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,260.52,207.17
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,272.8,216.44
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,317.85,252.22
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,364.13,288.49
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,366.78,289.35
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,368.94,289.99
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,358.49,281.51
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,347.63,272.76
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,377.89,296.88
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,408.06,320.7
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,435.18,342.26
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,452.7,356.72
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,443.21,350.2
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,433.19,343.3
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,432.82,344.25
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,431.2,344.18
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,411.63,329.6
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,391.57,314.52
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,332.48,267.71
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,270.22,217.74
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,247.61,199.87
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,224.97,181.69
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,199.99,161.25
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,175.34,140.83
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,148.18,118.03
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,121.73,95.54
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,163.81,124.91
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,173.81,122.97
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,112.11,70.86
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,61.05,18.28
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,21.69,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,32.19,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,76.29,48.04
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,115.34,82.73
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,159.18,121.19
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,197.48,155.31
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,241.89,193.99
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,287.98,233.66
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,331.25,270.27
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,442.03,361.93
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,566.16,462.49
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,613.28,499.74
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,659.33,535.66
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,695.83,561.47
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,729.49,584.38
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,761.62,607.08
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,791.17,627.79
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,814.43,644.07
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,829.86,654.78
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,843.86,664.71
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,854.52,672.36
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,859.54,675.14
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,861.09,675.58
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,855.67,673.76
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,846.81,669.58
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,835.24,662.52
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,815.65,649.58
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,791.16,632.75
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,763.81,613.74
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,698.66,565.86
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,637.0,518.93
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,590.1,482.27
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,543.32,445.02
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,464.1,380.57
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,395.48,323.77
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,350.93,287.11
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,307.91,250.85
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,262.9,211.79
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,219.48,173.3
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,171.66,131.04
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,127.9,92.29
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,81.77,53.05
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,39.17,7.3
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,15.48,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,41.46,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,104.84,62.64
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,157.39,108.7
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,220.2,163.1
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,276.93,213.57
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,338.66,267.22
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,258.77,208.35
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,130.05,103.28
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,141.54,112.59
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,153.1,121.54
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,172.52,137.09
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,192.36,152.83
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,205.42,162.98
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,218.59,173.18
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,214.12,169.25
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,209.51,165.28
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,215.59,170.01
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,221.7,174.77
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,232.59,183.38
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,243.53,192.04
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,239.18,188.16
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,234.81,184.37
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,239.58,188.28
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,244.34,192.18
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,277.75,219.0
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,303.38,239.57
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,292.62,231.8
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,281.81,224.07
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,314.58,251.65
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,351.87,282.31
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,329.51,265.06
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,306.81,247.52
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,280.54,226.76
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,254.43,205.83
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,225.45,182.25
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,196.71,158.45
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,165.81,132.43
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,135.85,106.8
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,105.29,80.58
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,76.13,55.4
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,45.02,28.88
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,18.48,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,9.34,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,7.23,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,14.47,5.49
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,25.58,15.48
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,36.7,25.18
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,47.82,34.83
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,59.05,44.45
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,70.37,54.03
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,81.72,63.51
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,205.08,167.46
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,339.23,278.19
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,270.39,220.4
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,186.94,149.53
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,234.09,188.19
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,277.09,223.09
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,345.14,278.96
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,423.8,342.48
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,431.49,347.91
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,438.45,352.9
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,352.19,282.77
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,265.1,211.16
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,404.56,325.27
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,527.43,423.27
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,449.1,359.56
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,362.42,289.01
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,246.86,196.6
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,130.9,101.95
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,137.52,107.74
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,144.2,113.56
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,90.05,69.23
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,37.68,25.88
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,220.95,181.1
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,389.61,319.34
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,356.45,292.05
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,323.42,264.84
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,286.49,234.01
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,249.91,202.91
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,209.86,168.42
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,171.68,135.06
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,131.73,100.41
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,94.95,68.47
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,55.42,35.04
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,22.13,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,10.47,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,17.66,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,38.38,22.35
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,67.98,48.42
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,98.23,74.43
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,128.09,100.35
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,159.19,127.04
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,188.59,152.22
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,218.45,177.39
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,138.09,110.86
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,58.95,43.93
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,213.72,174.23
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,374.19,305.54
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,453.87,370.78
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,539.84,440.24
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,461.85,374.81
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,366.69,294.98
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,434.26,349.32
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,495.42,397.62
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,533.44,427.34
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,562.47,450.11
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,493.57,394.39
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,432.46,344.3
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,478.24,382.01
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,531.41,424.6
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,660.09,531.63
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,766.15,614.1
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,654.09,527.54
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,529.82,426.53
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,607.63,492.51
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,656.96,534.02
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,617.58,503.53
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,576.72,470.9
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,529.72,432.77
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,482.32,393.46
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,429.56,349.49
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,377.9,305.17
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,321.93,255.78
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,268.36,207.45
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,208.11,153.83
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,154.96,106.57
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,82.59,49.79
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,28.3,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,13.76,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,38.17,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,100.38,55.54
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,152.69,103.21
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,215.53,158.03
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,270.69,208.35
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,331.87,263.16
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,386.47,311.77
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,443.1,360.71
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,494.39,403.31
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,545.86,444.66
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,497.36,404.55
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,422.61,342.17
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,468.17,377.96
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,515.28,413.89
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,594.34,476.46
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,673.48,537.97
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,646.43,514.57
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,616.94,489.56
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,732.44,581.7
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,836.53,656.84
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,841.2,659.77
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,842.37,660.96
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,837.43,657.15
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,829.03,650.97
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,814.34,640.39
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,796.36,627.58
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,772.69,610.51
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,746.11,591.38
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,713.87,568.3
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,679.22,543.37
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,642.34,515.71
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,600.28,482.72
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,552.33,444.72
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,503.77,405.33
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,449.18,360.07
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,395.58,314.41
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,336.28,263.21
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,281.33,214.38
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,217.97,159.11
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,161.88,109.94
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,85.17,50.05
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,28.37,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,13.76,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.44,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,65.73,49.8
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,129.29,102.48
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,155.05,123.46
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,181.31,144.7
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,187.32,148.92
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,193.3,153.12
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,180.55,142.46
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,167.74,131.81
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,233.23,184.94
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,309.21,245.41
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,246.12,194.81
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,192.22,151.16
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,192.2,151.23
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,192.2,151.27
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,211.4,167.17
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,230.68,183.15
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,185.52,146.73
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,141.09,110.66
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,191.57,152.27
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,242.52,193.78
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,203.31,162.02
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,165.0,130.87
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,90.51,69.93
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,19.31,10.61
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,21.24,12.28
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,23.16,13.95
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,20.26,11.53
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,17.36,9.09
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,14.46,6.62
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,11.57,4.13
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,8.67,1.61
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,14.47,4.61
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,26.55,16.12
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,38.64,26.73
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,52.47,38.61
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,66.34,50.35
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,80.23,62.03
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,94.16,73.56
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,154.58,123.54
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,215.57,173.05
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,177.37,141.4
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,133.77,105.18
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,399.61,325.58
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,667.62,530.36
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,642.51,507.61
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,601.44,474.62
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,688.66,542.7
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,772.08,602.22
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,786.83,612.24
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,798.48,620.8
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,676.73,531.65
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,543.63,427.17
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,409.47,323.8
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,268.34,211.24
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,222.53,175.3
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,177.45,139.22
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,318.05,254.49
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,441.35,352.05
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,473.73,378.58
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,499.62,400.07
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,551.76,443.52
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,583.22,469.73
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,536.72,432.47
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,489.57,394.24
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,435.21,349.29
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,382.08,304.06
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,323.67,253.53
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,267.7,203.9
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,204.83,149.22
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,149.85,101.22
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,88.43,48.16
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,34.71,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.86,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
