Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,133.78,87.16
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,188.03,136.55
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,250.63,191.93
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,305.09,241.59
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,361.69,292.28
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,413.24,337.38
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,466.0,382.18
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,511.64,421.15
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,556.8,458.91
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,597.08,491.3
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,636.06,522.01
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,666.54,546.19
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,694.59,567.1
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,712.95,579.66
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,732.47,593.17
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,745.6,603.02
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,755.55,610.6
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,759.43,613.94
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,760.01,614.94
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,754.83,611.51
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,746.41,605.73
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,734.0,597.02
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,718.44,585.96
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,695.61,569.16
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,673.97,553.3
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,642.95,529.26
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,609.79,502.6
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,569.72,470.74
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,528.36,437.03
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,481.01,396.76
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,433.67,355.53
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,379.74,307.89
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,327.59,260.69
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,268.66,207.55
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,213.23,157.08
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,149.91,101.79
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,95.32,44.75
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,34.82,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.44,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.89,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,5.3,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,7.71,0.84
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,9.64,2.53
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,11.57,4.21
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,13.98,6.27
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,16.4,8.29
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,61.37,46.36
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,108.27,85.66
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,132.82,106.0
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,157.66,126.45
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,141.57,112.88
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,125.81,99.62
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,92.17,71.57
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,59.94,44.63
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,89.61,69.32
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,120.34,94.74
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,135.13,106.91
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,150.08,119.19
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,163.7,130.44
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,177.47,141.82
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,160.75,128.12
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,144.19,114.55
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,127.29,100.73
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,110.53,86.97
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,202.72,165.28
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,296.37,243.26
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,161.95,131.59
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,32.83,22.19
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,29.44,19.38
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,26.05,16.52
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,22.19,13.22
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,18.32,9.9
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,14.46,6.55
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,10.6,3.18
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,7.23,0.18
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,15.98,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,33.29,20.16
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,57.24,41.16
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,80.98,61.45
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,103.83,81.19
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,127.43,101.39
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,149.45,120.05
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,171.95,138.84
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,204.12,165.51
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,237.8,193.15
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,227.84,184.35
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,215.88,173.8
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,218.99,176.01
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,221.88,177.99
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,109.62,86.2
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,10.62,3.29
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,32.36,21.59
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,54.13,39.78
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,96.1,74.56
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,139.79,110.35
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,73.02,55.39
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,8.69,1.66
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,153.37,123.39
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,306.54,247.02
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,309.01,249.37
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,317.98,257.37
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,209.68,169.52
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,109.93,86.69
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,94.26,73.95
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,78.67,61.04
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,70.76,54.49
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,62.88,47.89
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,53.63,40.05
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,44.43,32.16
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,35.24,24.19
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,26.06,16.16
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,17.36,8.43
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,8.67,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,50.15,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,120.28,74.49
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,173.1,123.62
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,235.03,178.14
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,288.7,227.15
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,344.87,277.66
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,395.82,323.19
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,448.24,368.86
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,493.34,407.62
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,538.11,445.21
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,577.43,476.91
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,615.4,506.82
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,646.75,531.95
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,675.83,554.21
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,693.69,567.41
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,712.71,581.61
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,572.95,469.05
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,404.29,328.35
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,584.55,479.37
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,744.24,605.7
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,740.61,602.31
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,733.78,597.34
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,720.59,588.01
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,704.34,576.39
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,686.32,563.12
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,661.37,544.47
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,630.0,519.7
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,596.61,492.79
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,556.79,461.02
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,515.77,427.47
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,468.14,386.87
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,420.74,345.51
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,367.05,297.99
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,317.18,252.63
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,256.47,198.18
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,201.36,148.27
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,138.05,93.19
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,83.2,33.47
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,30.49,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,46.98,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,112.98,68.42
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,165.27,117.12
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,226.61,170.4
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,279.78,217.8
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,337.23,267.95
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,334.69,269.61
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,318.36,258.3
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,418.68,340.42
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,527.2,426.72
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,567.53,458.21
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,606.84,488.83
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,614.69,494.43
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,620.32,498.26
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,595.68,477.85
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,560.77,449.6
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,651.42,521.08
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,735.78,582.77
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,740.91,584.38
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,742.82,584.59
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,644.41,511.48
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,538.18,428.61
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,626.23,499.72
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,700.04,555.88
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,632.01,504.65
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,562.86,451.64
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,490.17,395.22
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,425.03,343.51
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,454.75,369.5
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,476.12,387.13
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,429.17,348.42
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,383.59,310.25
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,332.74,266.9
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,284.07,224.28
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,229.69,176.5
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,179.8,132.01
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,122.85,82.65
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,72.58,27.13
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,26.66,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,41.28,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,99.23,59.54
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,148.57,106.09
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,207.73,157.61
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,261.45,205.54
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,320.18,257.23
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,306.32,249.41
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,275.19,225.25
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,289.09,237.24
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,293.63,240.93
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,442.1,364.07
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,596.93,488.12
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,625.61,509.98
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,654.74,532.47
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,679.16,551.1
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,701.09,567.17
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,715.83,577.89
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,727.63,586.53
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,732.86,590.4
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,734.99,592.12
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,730.65,589.35
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,723.21,584.4
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,707.89,573.78
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,689.8,561.1
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,666.7,544.55
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,641.16,525.34
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,612.35,503.25
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,579.3,477.36
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,539.16,445.05
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,498.2,411.3
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,451.41,371.99
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,404.9,331.88
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,350.44,284.69
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,298.54,238.58
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,239.81,186.07
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,186.54,138.07
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,124.51,84.43
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,70.84,25.2
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,26.33,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,36.6,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,98.65,57.97
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,150.95,107.95
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,213.99,162.54
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,268.71,211.56
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,328.36,264.09
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,365.27,297.74
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,400.76,329.09
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,448.44,369.24
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,496.55,408.75
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,553.9,453.3
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,611.32,496.5
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,643.92,519.65
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,674.42,540.43
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,698.85,554.43
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,720.63,565.29
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,735.83,574.7
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,747.96,582.04
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,753.04,584.53
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,754.89,584.95
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,750.72,587.01
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,743.35,586.05
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,729.53,579.77
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,712.69,570.71
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,689.29,554.77
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,663.29,535.92
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,631.09,512.08
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,596.93,486.11
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,556.14,453.6
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,516.48,421.2
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,468.26,381.44
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,420.41,340.94
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,364.6,292.98
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,311.23,245.93
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,251.25,193.07
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,196.65,144.29
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,132.44,88.95
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,76.43,25.22
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,28.37,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,31.69,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,85.71,47.99
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,134.95,95.7
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,193.89,146.82
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,244.47,192.46
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,299.44,241.47
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,348.07,284.25
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,398.68,327.63
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,444.71,367.18
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,490.67,406.05
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,487.03,402.06
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,469.12,386.18
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,472.28,388.14
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,463.6,380.52
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,464.65,380.7
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,463.37,378.89
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,443.59,361.93
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,413.36,336.78
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,447.98,365.07
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,473.5,385.98
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,450.31,366.77
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,418.09,340.69
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,335.55,273.14
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,246.95,199.69
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,278.58,226.91
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,315.73,257.99
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,309.25,253.19
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,301.6,247.41
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,278.34,228.37
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,255.32,209.34
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,229.96,188.24
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,204.63,166.81
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,175.18,141.55
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,146.46,116.54
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,116.75,90.47
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,88.23,65.27
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,55.81,37.44
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,22.96,4.36
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,11.24,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,10.61,1.52
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,20.75,11.38
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,30.9,20.38
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,41.54,29.8
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,52.28,39.27
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,63.21,48.74
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,74.16,58.12
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,83.59,66.12
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,93.06,74.07
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,145.06,118.22
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,205.53,168.86
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,234.34,192.91
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,263.96,217.57
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,231.77,190.17
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,192.06,156.41
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,331.2,274.99
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,466.98,387.62
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,495.73,410.89
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,523.52,433.54
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,491.48,406.52
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,458.69,378.96
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,560.69,465.47
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,651.55,541.04
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,473.27,393.69
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,286.79,236.17
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,268.84,221.32
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,251.17,206.37
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,294.38,244.06
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,329.54,273.95
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,291.53,241.44
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,255.85,210.67
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,217.87,177.76
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,181.61,145.87
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,135.57,105.87
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,97.69,72.96
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,60.7,41.02
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,24.37,4.25
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,11.45,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,21.0,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,51.39,25.83
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,103.92,73.76
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,167.29,127.08
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,217.89,171.93
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,274.5,222.04
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,332.89,273.52
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,397.12,329.55
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,442.78,369.51
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,488.99,409.15
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,519.15,434.42
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,548.22,458.26
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,565.86,472.26
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,579.8,482.92
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,596.58,496.03
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,610.83,506.91
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,664.4,550.32
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,714.26,588.74
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,720.08,592.61
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,722.81,594.36
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,718.97,590.98
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,712.06,585.37
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,697.99,574.48
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,681.09,561.51
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,595.3,491.5
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,506.64,418.39
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,462.33,382.16
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,419.07,346.34
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,458.08,379.95
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,488.42,404.86
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,440.15,363.48
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,392.61,322.1
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,339.25,275.14
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,288.53,229.59
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,229.21,176.95
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,175.94,129.43
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,115.8,77.44
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,63.0,15.75
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,23.46,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,20.34,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,51.99,23.69
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,94.74,66.49
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,142.78,108.04
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,190.88,150.59
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,239.85,194.11
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,284.45,233.96
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,331.64,275.54
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,374.38,313.21
