Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,419.74,352.7
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,340.7,285.42
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,240.83,198.63
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,373.5,312.8
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,510.26,428.41
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,544.2,455.83
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,577.67,482.75
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,615.99,514.73
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,649.32,542.62
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,674.76,562.96
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,697.6,581.15
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,638.49,531.66
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,574.9,478.43
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,554.99,462.13
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,533.71,444.57
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,547.09,456.97
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,559.46,468.09
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,547.87,458.08
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,533.79,445.86
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,441.65,368.73
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,358.96,298.73
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,311.49,258.18
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,273.74,225.25
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,233.05,189.73
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,194.36,155.54
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,152.49,118.69
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,113.94,84.75
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,72.08,48.7
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,30.82,5.03
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,13.21,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,39.9,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,106.79,44.13
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,162.83,110.59
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,226.22,167.74
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,280.61,218.43
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,339.18,272.1
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,390.9,319.44
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,444.0,366.7
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,489.58,406.52
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,531.65,442.42
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,571.13,474.21
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,609.06,503.71
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,640.13,527.95
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,668.82,549.17
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,692.21,565.78
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,712.69,580.18
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,727.07,590.3
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,738.21,598.1
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,743.16,600.44
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,744.74,600.42
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,741.28,598.29
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,734.48,593.8
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,719.51,583.25
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,701.59,570.54
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,679.55,554.9
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,654.8,537.02
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,627.38,515.55
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,594.02,489.07
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,554.77,457.07
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,514.22,423.3
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,468.06,384.37
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,421.84,344.28
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,368.45,297.65
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,316.86,251.31
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,257.22,197.54
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,204.65,149.31
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,140.55,92.42
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,83.54,17.96
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,30.58,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,11.94,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,24.47,6.64
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,52.32,35.47
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,84.7,63.41
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,111.82,87.33
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,140.15,112.13
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,167.28,135.68
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,195.12,159.47
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,219.38,180.0
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,244.0,200.55
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,339.38,279.96
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,445.6,366.02
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,506.88,415.64
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,568.81,465.5
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,523.81,428.14
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,467.15,381.45
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,596.09,487.52
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,713.31,579.52
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,651.75,531.81
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,578.99,473.55
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,467.33,383.82
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,357.16,292.25
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,306.5,251.07
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,264.68,216.32
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,241.98,197.7
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,219.71,179.31
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,304.65,252.86
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,381.55,318.16
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,353.11,294.66
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,324.75,271.05
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,293.46,244.22
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,262.21,216.93
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,287.59,235.61
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,295.9,237.18
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,235.0,182.44
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,180.37,133.21
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,118.86,79.18
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,64.83,12.39
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,24.21,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,32.35,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,87.79,26.58
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,144.59,97.07
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,208.62,154.06
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,262.62,203.81
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,319.88,256.13
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,372.06,303.33
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,426.15,350.99
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,472.38,391.77
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,518.53,431.57
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,558.74,465.7
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,597.56,498.03
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,630.11,524.74
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,660.5,549.3
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,684.54,567.92
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,701.6,580.66
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,716.8,592.02
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,728.91,601.07
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,735.33,605.81
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,738.48,608.17
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,735.61,605.65
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,729.48,600.76
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,716.37,590.76
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,704.41,581.79
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,682.55,565.0
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,657.98,545.53
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,625.83,518.54
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,591.68,489.66
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,552.32,457.19
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,511.77,423.07
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,463.63,382.03
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,415.75,340.22
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,361.52,292.76
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,311.24,247.43
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,251.85,193.84
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,197.83,144.59
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,133.95,88.12
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,77.25,13.98
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,28.45,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,34.87,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,93.5,21.74
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,150.45,99.81
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,214.58,158.18
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,269.18,209.28
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,328.32,263.9
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,379.86,311.23
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,432.87,358.55
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,479.36,399.99
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,525.63,440.21
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,564.96,473.07
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,599.21,501.13
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,630.94,527.11
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,660.42,550.79
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,684.31,568.57
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,705.36,584.02
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,720.49,594.99
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,732.48,603.58
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,738.71,606.65
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,741.62,607.28
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,737.86,604.07
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,730.8,598.47
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,718.95,589.7
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,703.91,578.57
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,681.61,561.86
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,656.57,542.98
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,624.79,517.68
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,594.52,492.97
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,555.32,460.49
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,514.84,426.29
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,466.76,385.17
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,418.95,343.27
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,365.28,295.47
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,313.54,248.32
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,253.54,194.22
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,201.0,146.15
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,137.2,89.59
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,80.33,13.55
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,29.5,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,29.64,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,80.29,11.43
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,135.82,88.98
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,197.76,144.57
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,250.94,193.21
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,307.47,244.39
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,358.42,290.14
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,411.42,336.43
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,456.8,375.89
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,502.19,414.3
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,541.19,446.01
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,578.81,475.78
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,611.16,501.7
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,641.45,525.6
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,665.6,544.18
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,682.95,556.95
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,698.06,568.18
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,710.16,577.22
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,716.64,581.27
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,719.93,583.04
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,716.69,580.64
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,710.27,575.98
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,699.52,568.17
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,685.68,558.11
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,664.99,542.45
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,641.6,524.46
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,615.67,503.64
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,583.67,477.87
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,545.66,446.8
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,506.35,414.06
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,460.87,375.64
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,415.33,336.22
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,363.17,291.09
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,312.78,246.21
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,252.92,192.82
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,200.32,145.09
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,137.66,89.59
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,81.58,13.1
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,29.99,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,20.47,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,54.86,0.91
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,103.47,67.81
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,156.89,115.24
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,201.72,155.91
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,252.68,201.52
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,298.52,242.63
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,346.59,284.94
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,388.64,321.71
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,431.65,358.62
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,477.73,396.93
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,524.73,435.33
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,542.16,449.32
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,555.93,460.16
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,574.94,474.63
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,591.68,487.07
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,597.63,491.44
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,600.8,493.61
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,576.03,473.2
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,552.36,453.47
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,573.92,472.26
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,596.53,491.54
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,562.86,464.38
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,531.9,439.2
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,528.99,438.59
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,523.06,435.29
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,448.21,373.05
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,370.65,308.18
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,280.41,232.42
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,198.07,162.5
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,176.2,144.06
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,155.11,126.06
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,129.99,104.53
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,105.69,83.52
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,81.96,62.9
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,58.97,42.87
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,35.2,21.87
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,17.0,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,45.44,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,88.74,57.8
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,133.38,98.28
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,172.73,134.11
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,215.08,172.33
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,253.33,206.93
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,292.92,242.06
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,328.16,273.03
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,363.98,303.92
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,449.23,376.41
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,537.72,450.73
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,587.71,491.38
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,637.2,531.03
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,661.5,549.38
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,683.17,565.07
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,698.61,576.76
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,711.1,586.26
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,716.97,590.91
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,719.68,593.27
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,717.24,591.58
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,711.64,587.59
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,696.22,576.19
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,678.0,562.67
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,584.18,485.65
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,487.96,405.81
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,436.11,362.96
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,379.22,315.61
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,354.66,295.78
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,329.18,274.7
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,294.04,244.44
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,260.19,214.9
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,223.63,182.76
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,188.42,151.32
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,149.49,116.61
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,113.05,83.97
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,72.6,48.33
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,32.59,2.48
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,13.78,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,11.3,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,23.48,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,68.79,44.44
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,119.56,88.64
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,151.25,118.06
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,189.52,152.88
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,223.94,183.95
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,259.42,215.31
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,291.12,243.32
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,323.23,271.17
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,421.09,355.01
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,526.32,443.76
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,555.16,467.55
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,582.08,489.56
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,588.7,494.14
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,591.2,495.24
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,653.6,546.9
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,713.83,593.79
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,647.64,539.91
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,565.4,471.01
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,648.29,540.61
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,715.3,593.86
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,685.76,570.7
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,649.67,542.72
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,596.32,499.05
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,540.98,452.99
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,494.93,415.29
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,453.26,380.53
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,418.19,351.18
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,382.95,321.17
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,345.71,288.95
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,309.04,256.61
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,315.11,258.52
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,308.99,247.88
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,249.6,193.81
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,195.78,144.39
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,132.17,87.58
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,75.54,11.79
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,27.92,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.78,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,13.98,5.13
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,22.19,13.0
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,30.89,20.79
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,39.6,28.54
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,48.31,36.14
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,57.02,43.64
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,64.9,50.41
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,72.82,57.15
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,58.47,44.79
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,44.43,32.69
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,180.47,149.81
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,319.87,265.8
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,255.7,211.25
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,189.4,154.59
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,243.67,200.41
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,292.14,240.77
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,312.95,258.15
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,341.85,282.03
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,283.13,233.3
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,232.84,190.97
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,242.95,199.99
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,252.81,208.69
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,240.02,198.21
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,227.33,187.81
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,151.42,124.02
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,76.49,60.08
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,43.46,31.87
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.61,3.53
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,9.16,2.29
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.71,1.03
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.75,0.18
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.78,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.34,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.89,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.93,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.96,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.49,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.75,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,16.4,6.56
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,26.07,15.77
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,37.19,25.53
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,48.57,35.44
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,60.04,45.36
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,71.53,55.2
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,82.01,64.08
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,92.52,72.9
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,163.82,133.34
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,235.73,193.58
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,201.48,164.24
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,159.59,128.37
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,234.58,191.53
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,313.9,257.15
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,233.24,189.84
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,154.17,123.15
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,155.67,124.4
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,157.21,125.63
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,174.6,140.11
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,192.12,154.65
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,199.45,160.85
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,206.71,167.01
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,230.39,186.94
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,246.19,200.34
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,183.98,148.88
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,119.87,95.32
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,133.08,106.72
