Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,146.09,117.75
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,129.4,103.8
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,113.08,90.09
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,95.61,75.29
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,78.65,60.8
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,60.7,45.33
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,42.69,29.72
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,27.36,15.91
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,12.54,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,6.39,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,7.37,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,14.56,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,45.41,26.37
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,76.06,54.24
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,104.18,79.16
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,133.5,104.93
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,160.11,128.3
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,187.41,151.91
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,211.75,172.65
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,236.14,193.06
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,273.06,223.72
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,311.71,255.42
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,308.22,251.7
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,302.28,245.92
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,315.36,255.68
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,328.12,265.0
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,341.69,275.65
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,355.03,286.08
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,395.27,318.79
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,443.78,357.21
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,448.7,361.03
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,452.49,364.24
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,457.91,369.24
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,461.6,372.85
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,394.13,318.66
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,321.76,260.22
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,351.51,285.56
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,369.39,300.67
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,344.05,280.75
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,318.01,260.03
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,287.73,234.85
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,257.36,209.07
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,222.59,179.11
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,188.75,149.37
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,151.07,116.2
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,120.24,88.42
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,75.5,49.56
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,38.05,4.59
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,15.05,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,5.9,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,11.8,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,32.73,17.48
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,54.37,38.03
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,77.75,58.46
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,102.14,79.74
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,124.7,99.46
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,147.78,119.43
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,168.11,136.84
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,188.68,154.21
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,123.43,99.38
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,57.98,43.59
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,72.03,55.39
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,86.44,67.41
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,113.95,90.31
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,141.93,113.43
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,116.27,92.01
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,91.25,71.13
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,91.74,71.52
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,92.23,71.91
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,78.34,60.32
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,64.78,48.98
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,63.81,48.21
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,62.83,47.43
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,56.05,41.78
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,49.28,36.12
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,39.12,27.59
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,28.96,19.02
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,41.04,29.33
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,53.14,39.63
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,47.33,34.73
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,41.52,29.8
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,35.24,24.41
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,28.95,18.96
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,22.67,13.48
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,16.39,7.97
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,10.6,2.74
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,11.8,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,23.59,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,94.87,54.48
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,179.11,127.08
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,230.63,174.65
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,290.15,228.5
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,341.25,275.38
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,394.57,323.14
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,382.52,316.29
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,353.01,293.31
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,336.06,279.57
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,319.22,264.83
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,312.02,258.56
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,309.33,255.6
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,395.26,327.06
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,486.11,400.48
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,479.35,394.29
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,479.0,393.37
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,479.8,393.72
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,479.23,392.97
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,469.26,384.82
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,458.17,375.81
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,434.87,356.9
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,411.16,337.62
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,289.87,238.26
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,167.53,135.45
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,199.84,163.36
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,224.82,184.7
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,182.33,149.02
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,136.89,110.76
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,121.84,98.19
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,107.14,85.77
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,90.59,71.8
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,74.19,57.77
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,57.89,43.53
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,41.54,29.16
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,26.76,15.73
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,12.54,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,6.39,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,16.71,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,61.68,33.94
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,115.39,82.52
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,152.17,116.28
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,191.68,151.96
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,228.17,184.93
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,265.78,218.23
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,298.53,246.79
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,331.26,274.63
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,378.88,313.88
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,428.96,354.27
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,426.37,351.19
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,411.44,338.29
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,433.75,356.01
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,455.38,372.77
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,487.49,398.0
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,510.93,416.44
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,472.08,384.24
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,439.91,357.18
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,428.07,347.97
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,415.39,337.93
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,312.03,254.2
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,203.95,164.66
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,308.69,253.42
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,401.18,329.54
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,288.14,236.47
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,182.08,147.59
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,208.53,170.75
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,237.58,195.16
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,213.98,175.28
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,190.56,155.36
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,163.29,132.14
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,136.65,109.04
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,108.2,84.01
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,80.98,59.91
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,50.76,33.59
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,19.66,1.35
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,23.11,9.97
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,39.2,26.39
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,58.19,42.94
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,77.67,59.82
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,100.79,79.67
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,121.63,97.45
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,140.08,113.04
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,158.89,128.74
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,236.44,193.69
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,321.02,262.96
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,409.58,334.98
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,497.95,405.27
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,419.88,341.21
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,334.39,270.62
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,295.91,239.55
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,263.72,212.78
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,227.77,183.4
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,185.06,148.25
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,220.55,177.63
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,249.37,201.11
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,205.53,165.01
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,170.43,135.98
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,122.65,97.07
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,76.4,58.82
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,156.64,126.56
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,235.69,191.34
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,217.57,176.77
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,199.53,162.4
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,178.81,145.27
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,158.36,128.11
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,134.58,107.88
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,111.38,87.89
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,86.64,66.49
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,62.92,45.9
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,40.16,25.83
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,17.4,0.94
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,8.85,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,4.91,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,13.02,2.85
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,21.23,11.65
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,31.38,20.65
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,41.54,29.56
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,51.86,38.47
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,62.31,47.37
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,71.74,55.4
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,81.21,63.38
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,151.95,123.34
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,223.81,183.55
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,200.08,163.09
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,168.64,136.12
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,247.04,202.3
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,329.75,270.9
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,359.63,295.63
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,389.8,320.58
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,365.27,299.7
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,339.77,278.02
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,324.05,264.9
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,300.07,245.11
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,336.68,276.1
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,363.9,299.26
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,345.0,283.72
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,325.96,268.12
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,236.44,193.62
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,152.59,122.84
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,124.33,99.44
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,96.59,76.25
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,86.58,67.9
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,76.61,59.49
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,65.09,49.68
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,53.6,39.79
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,41.6,29.38
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,29.93,19.2
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,19.78,10.08
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,12.54,2.22
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,21.23,11.54
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,31.38,20.52
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,41.54,29.41
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,52.4,38.83
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,63.37,48.27
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,73.33,56.75
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,83.31,65.17
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,67.19,51.47
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,52.17,38.7
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,42.98,30.87
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,33.8,23.05
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,46.86,34.06
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,59.93,45.03
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,75.92,58.42
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,92.29,72.09
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,93.27,72.88
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,94.27,73.7
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,84.71,65.7
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,75.43,57.95
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,74.46,57.17
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,73.49,56.4
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,70.1,53.6
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,66.7,50.8
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,74.94,57.82
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,83.6,65.21
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,64.76,49.38
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,46.36,33.84
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,41.52,29.76
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,36.69,25.64
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,31.37,21.08
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,26.05,16.47
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,20.26,11.42
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,14.46,6.36
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,9.64,2.01
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,11.8,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,49.02,22.53
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,88.88,62.87
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,125.89,96.07
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,166.49,132.25
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,202.84,165.09
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,241.17,199.33
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,276.41,230.71
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,320.19,268.85
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,346.31,291.68
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,378.55,319.13
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,330.3,277.28
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,260.07,216.22
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,272.12,226.31
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,284.15,236.26
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,392.45,329.36
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,496.55,417.59
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,491.08,412.78
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,492.46,413.55
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,603.88,509.03
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,698.08,588.27
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,639.25,539.74
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,576.73,487.26
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,609.93,516.1
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,634.46,537.36
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,605.75,513.51
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,575.02,487.68
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,538.2,456.27
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,500.16,423.2
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,457.41,385.43
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,412.61,345.15
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,360.58,297.98
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,310.58,251.72
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,252.3,198.34
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,198.95,149.05
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,135.59,92.72
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,79.57,26.27
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,29.66,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,17.69,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,86.24,38.96
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,172.37,120.37
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,225.64,170.44
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,287.82,227.08
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,341.18,275.91
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,397.04,325.6
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,445.19,368.4
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,493.65,410.26
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,490.53,409.27
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,477.37,399.4
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,506.03,423.31
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,532.87,445.12
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,612.58,509.31
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,688.16,568.43
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,705.76,581.17
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,720.32,592.02
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,727.97,597.91
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,732.36,601.47
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,731.11,600.68
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,726.58,597.55
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,715.77,589.73
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,701.84,579.62
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,686.01,567.96
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,663.16,550.09
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,633.91,526.97
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,602.41,501.63
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,565.12,470.92
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,526.36,438.35
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,480.17,398.96
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,433.81,358.43
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,380.86,311.43
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,329.51,264.69
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,271.42,211.92
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,216.28,161.26
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,151.26,103.28
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,93.44,33.42
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,34.64,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,44.41,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,103.19,43.59
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,172.21,119.44
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,227.95,172.2
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,290.0,229.43
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,344.14,280.17
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,400.94,332.17
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,449.94,376.62
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,499.25,420.09
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,542.1,456.35
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,580.54,488.06
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,615.56,516.82
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,648.53,543.23
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,675.35,563.38
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,699.46,580.02
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,717.69,592.99
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,732.8,603.56
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,741.85,609.84
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,747.53,613.69
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,746.74,613.06
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,742.54,609.99
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,732.62,603.29
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,719.41,594.14
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,699.39,579.99
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,676.42,563.32
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,647.19,539.39
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,615.6,513.14
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,577.83,482.03
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,541.55,451.28
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,495.48,411.95
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,449.09,371.26
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,396.01,324.5
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,344.29,277.54
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,283.39,221.89
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,226.99,169.52
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,161.22,109.95
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,103.05,39.11
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,38.81,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
